ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
187,2015-04-25,456.4020833333334,8706.25,0.0,72.10143496577147,29.819580003190556,0.0,790.916666666667,55.129375
187,2015-04-26,443.6257083333333,8561.875,0.0,70.08305028962612,29.473577974872455,0.0,623.625,54.6860416666667
187,2015-04-27,433.7805000000001,8410.208000000004,0.0,68.52772511848343,29.33920394715564,0.0,534.5,54.712125
187,2015-04-28,392.2715,8669.791,0.0,61.970221169036336,25.737310728328595,0.0,548.416666666667,54.888125
187,2015-04-29,456.9444166666667,8981.875,0.0,72.18711163770406,28.93885916699526,0.0,512.0,54.4847916666667
187,2015-04-30,439.52783333333315,8573.541999999996,0.0,69.43567667193257,29.161586019847785,0.0,463.916666666667,54.9270833333333
187,2015-05-01,433.32983333333345,8426.25,0.0,68.45652975250134,29.252924317196598,0.0,410.375,55.3184583333333
187,2015-05-02,419.7257083333334,8257.083000000004,0.0,66.30737888362297,28.915050721537416,0.0,362.5,55.3840833333333
187,2015-05-03,416.46525,8194.375,0.0,65.79229857819907,28.90999208298376,0.0,316.791666666667,55.6815416666667
187,2015-05-04,436.1833333333332,8548.75,0.0,68.90731964191679,29.023613913665088,0.0,377.375,55.8705
187,2015-05-05,437.7020416666667,8547.291999999996,0.0,69.14724196945761,29.129636774788516,0.0,404.125,56.1490833333333
187,2015-05-06,445.16670833333325,8577.916,0.0,70.32649420747761,29.520650772317865,0.0,456.208333333333,56.447375
187,2015-05-07,446.284625,8682.916,0.0,70.50310031595576,29.23690277024063,0.0,414.291666666667,56.1523333333334
187,2015-05-08,428.2041666666667,8440.833000000004,0.0,67.64678778304372,28.85696275145144,0.0,417.125,55.990125
187,2015-05-09,407.788875,8194.375,0.0,64.42162322274882,28.307699496605903,0.0,420.25,55.6857916666667
187,2015-05-10,398.36387499999995,8041.25,0.0,62.93268167456555,28.180028092129117,0.0,361.958333333333,55.6204166666667
187,2015-05-11,433.1077083333334,8691.666999999996,0.0,68.42143891521854,28.345092077689042,0.0,441.416666666667,54.896125
187,2015-05-12,434.8305833333332,8751.458000000004,0.0,68.69361506055817,28.263419667074626,0.0,513.291666666667,54.4169166666667
187,2015-05-13,445.0374166666668,8512.291,0.0,70.30606898367564,29.739598561721593,0.0,438.291666666667,56.3218333333333
187,2015-05-14,397.02495833333336,9059.166999999996,0.0,62.72116245392312,24.9295581442839,0.0,559.166666666667,57.7794583333333
187,2015-05-15,510.7597083333333,9540.416999999994,0.0,80.68873749341759,30.453296477880503,0.0,562.416666666667,57.3359583333333
187,2015-05-16,506.67775000000006,9457.291,0.0,80.04387835703002,30.4754494134032,0.0,501.0,57.1990833333333
187,2015-05-17,499.78404166666655,9534.584,0.0,78.95482490784622,29.817118645979253,0.0,474.083333333333,57.6561666666666
187,2015-05-18,486.7436666666667,9253.125,0.0,76.89473407056346,29.922434030545237,0.0,602.041666666667,57.191
187,2015-05-19,504.66325,9610.416999999994,0.0,79.72563191153237,29.87063711265947,0.0,626.416666666667,56.1945416666667
187,2015-05-20,501.8722083333333,9301.25,0.0,79.28470905739863,30.692825284086663,0.0,561.416666666667,57.0155
187,2015-05-21,506.15279166666664,9518.541999999994,0.0,79.96094655081622,30.247970714393276,0.0,544.416666666667,56.6735833333333
187,2015-05-22,497.8431666666668,9321.666999999996,0.0,78.64820958399159,30.379736582761684,0.0,452.5,57.5297083333333
187,2015-05-23,489.90762500000005,8996.459,0.0,77.39456951026857,30.976163772231562,0.0,474.333333333333,58.406375
187,2015-05-24,519.2069166666666,9665.834,0.0,82.02320958399156,30.555273460854192,0.0,525.875,57.8805416666667
187,2015-05-25,515.1841250000001,9830.625,0.0,81.38769747235388,29.810302305719798,0.0,523.666666666667,57.1221666666667
187,2015-05-26,514.4097499999999,9814.583000000006,0.0,81.2653633491311,29.814146234401033,0.0,588.875,56.613875
187,2015-05-27,509.48616666666675,9782.5,0.0,80.48754607688258,29.625628875259107,0.0,559.666666666667,56.2352083333333
187,2015-05-28,522.5770416666666,9963.333000000006,0.0,82.5556147972617,29.83532122581088,0.0,618.083333333333,56.5127916666667
187,2015-05-29,537.7382083333333,10158.75,0.0,84.9507438125329,30.11034010158183,0.0,668.583333333333,56.87725
187,2015-05-30,521.7854166666665,9951.666999999994,0.0,82.43055555555553,29.82504718528286,0.0,643.25,56.799
187,2015-05-31,511.0562916666667,9398.958000000006,0.0,80.73559110057926,30.929583248453923,0.0,489.041666666667,57.4781666666667
187,2015-06-01,500.9124583333334,9261.875,0.0,79.1330897840969,30.764365032128428,0.0,431.958333333333,57.12975
187,2015-06-02,515.55275,9536.041,0.0,81.44593206951026,30.75318041225564,0.0,464.5,57.6880416666667
187,2015-06-03,507.17650000000003,9358.125,0.0,80.12266982622434,30.828707575858765,0.0,507.166666666667,58.1064583333333
187,2015-06-04,518.575625,9606.041999999994,0.0,81.92347946287519,30.708079493527805,0.0,602.333333333333,57.9171666666667
187,2015-06-05,508.10412500000007,9514.166999999994,0.0,80.2692140600316,30.37854634085852,0.0,558.166666666667,57.5209166666667
187,2015-06-06,509.71249999999986,9425.208000000006,0.0,80.5233017377567,30.762340779817947,0.0,453.916666666667,57.6672083333333
187,2015-06-07,510.2145416666667,9508.334,0.0,80.6026132174829,30.523437486671046,0.0,529.458333333333,57.4367916666667
187,2015-06-08,458.12433333333337,8704.791999999996,0.0,72.37351237493418,29.93711872852462,0.0,442.458333333333,56.1448333333333
187,2015-06-09,488.1681250000001,9333.333000000004,0.0,77.11976698262244,29.752104823735877,0.0,407.958333333333,55.9562083333333
187,2015-06-10,254.27645833333335,3169.140625,0.0,40.17005660874145,45.640425117438404,0.0,340.75,53.5241666666667
187,2015-06-11,461.1632916666667,9205.0,0.0,72.85360057925224,28.49810455293017,0.0,324.958333333333,54.70925
187,2015-06-12,479.6466249999999,9326.041,0.0,75.77355845181674,29.255606802590005,0.0,749.666666666667,56.0713333333333
187,2015-06-13,482.5131666666668,9170.0,0.0,76.22640863612429,29.931251142008968,0.0,892.541666666667,57.14
187,2015-06-14,513.0666249999999,9622.083000000006,0.0,81.0531793048973,30.331207756244993,0.0,981.25,57.3787083333333
187,2015-06-15,514.50075,9829.166999999994,0.0,81.2797393364929,29.775175925386165,0.0,914.083333333333,56.4416666666667
187,2015-06-16,497.83541666666656,10065.416999999994,0.0,78.64698525539757,28.13449055452834,0.0,332.416666666667,53.309875
187,2015-06-17,491.77783333333326,9903.541,0.0,77.69002106371772,28.24642460655683,0.0,376.75,53.7406666666667
187,2015-06-18,509.0943750000001,10351.25,0.0,80.42565165876779,27.97631690013284,0.0,437.166666666667,52.9681666666667
187,2015-06-19,508.2194166666665,10116.458000000006,0.0,80.28742759347021,28.57641922174954,0.0,509.875,53.7579166666667
187,2015-06-20,523.1339999999999,10368.75,0.0,82.64360189573459,28.699318336347197,0.0,709.125,53.6585833333333
187,2015-06-21,458.0979166666666,9544.791999999994,0.0,72.3693391258557,27.300895077708937,0.0,586.0,52.537875
187,2015-06-22,487.94379166666664,10164.584,0.0,77.08432727751448,27.306448890879892,0.0,626.791666666667,52.6445
187,2015-06-23,508.37425,10507.291,0.0,80.311887835703,27.521862600772483,0.0,729.833333333333,52.7200833333333
187,2015-06-24,519.0875000000001,10650.209,0.0,82.00434439178517,27.724739760193124,0.0,815.041666666667,54.0802916666667
187,2015-06-25,519.8549166666667,10628.333000000006,0.0,82.12557925223803,27.822877312671896,0.0,753.791666666667,54.0259583333333
187,2015-06-26,511.9853749999999,10282.709,0.0,80.88236571879935,28.32272579912225,0.0,682.666666666667,53.929375
187,2015-06-27,545.229875,10705.625,0.0,86.13426145339652,28.970277515714095,0.0,741.791666666667,53.8086666666667
187,2015-06-28,516.2333333333333,10352.708000000006,0.0,81.55344918378094,28.364629600079283,0.0,814.208333333333,53.00675
187,2015-06-29,487.0222083333333,9903.541,0.0,76.93873749341759,27.973274021242617,0.0,612.708333333333,53.216
187,2015-06-30,484.36175000000003,9902.084,0.0,76.51844391785151,27.824557819512197,0.0,510.833333333333,52.9055833333333
187,2015-07-01,504.06112499999995,10336.666,0.0,79.63050947867298,27.738805717191596,0.0,514.208333333333,52.5231666666667
187,2015-07-02,514.1924166666668,10594.791999999994,0.0,81.23102948920487,27.60693993305602,0.0,551.791666666667,53.198375
187,2015-07-03,513.9882083333333,10555.416999999994,0.0,81.19876908899421,27.6989176117133,0.0,615.125,53.3837916666667
187,2015-07-04,530.70275,11065.833000000006,0.0,83.83929699842024,27.280496126379873,0.0,563.083333333333,53.572125
187,2015-07-05,505.4749583333334,10555.416999999994,0.0,79.85386387572407,27.24013702777237,0.0,612.833333333333,54.5705
187,2015-07-06,524.2014166666667,10555.416999999994,0.0,82.81223012111639,28.249309258038384,0.0,593.125,54.2583333333333
187,2015-07-07,520.6916250000002,10730.416,0.0,82.25776066350713,27.602541475325847,0.0,569.083333333333,53.7659166666666
187,2015-07-08,523.7188333333334,10463.541999999994,0.0,82.73599262769879,28.47111711258431,0.0,564.958333333333,53.8352083333333
187,2015-07-09,539.6590833333333,10753.75,0.0,85.25419957872565,28.54595608379506,0.0,569.75,53.3144583333333
187,2015-07-10,530.3687916666667,10591.875,0.0,83.78653896787782,28.48329003691246,0.0,591.041666666667,53.7971666666667
187,2015-07-11,514.7632916666668,10319.166999999994,0.0,81.3212151132175,28.37579032070991,0.0,520.583333333333,54.1052916666667
187,2015-07-12,504.4437500000001,10208.333000000006,0.0,79.69095576619274,28.108842040288707,0.0,474.541666666667,53.978625
187,2015-07-13,512.230625,10644.375,0.0,80.92110979462875,27.37350514747617,0.0,478.833333333333,53.4890416666667
187,2015-07-14,494.99937500000004,10284.166,0.0,78.1989533965245,27.37919093090939,0.0,466.5,52.7244166666667
187,2015-07-15,478.2125416666667,9826.25,0.0,75.54700500263297,27.683321116199522,0.0,459.666666666667,52.976375
187,2015-07-16,485.66595833333326,9958.958000000006,0.0,76.72447998946814,27.7401497190045,0.0,474.25,53.3475833333333
187,2015-07-17,511.0797083333335,10451.875,0.0,80.73929041600846,27.81502592504004,0.0,490.375,53.1030416666667
187,2015-07-18,515.0735416666668,10908.333000000006,0.0,81.37022775144816,26.859374353354948,0.0,477.625,52.5413333333333
187,2015-07-19,533.7659583333333,11692.916999999994,0.0,84.32321616640337,25.96647776586554,0.0,572.375,51.7382083333333
187,2015-07-20,516.4764583333334,11332.709,0.0,81.59185755660874,25.923989169927903,0.0,525.625,51.8099166666667
187,2015-07-21,512.0729583333333,11046.875,0.0,80.89620194839388,26.368015189690396,0.0,524.958333333333,51.7197083333334
187,2015-07-22,518.0707500000001,11001.666999999994,0.0,81.84372037914693,26.786478051462588,0.0,532.666666666667,52.1844583333333
187,2015-07-23,492.6443750000001,10276.875,0.0,77.82691548183256,27.26826413468751,0.0,514.041666666667,52.8751666666667
187,2015-07-24,481.3645833333333,10084.375,0.0,76.04495787256451,27.152522638845845,0.0,403.333333333333,52.8095833333333
187,2015-07-25,508.09104166666674,10567.083000000006,0.0,80.26714718272775,27.35088963227178,0.0,495.041666666667,53.2840833333333
187,2015-07-26,485.7672916666667,10145.625,0.0,76.74048841495524,27.235446583434292,0.0,436.083333333333,53.239
187,2015-07-27,496.5619166666666,10615.208000000006,0.0,78.44580042127434,26.609084839777864,0.0,518.333333333333,53.5107916666667
187,2015-07-28,501.46875,10567.083000000006,0.0,79.22097156398105,26.99440712493692,0.0,563.375,53.5159166666667
187,2015-07-29,515.2506250000001,10920.0,0.0,81.39820300157979,26.83990206234738,0.0,628.833333333333,53.2735416666667
187,2015-07-30,463.7255833333333,11249.583000000006,0.0,73.2583859926277,23.44820864199538,0.0,748.375,52.7419583333333
187,2015-07-31,26.959708333333335,11259.791999999994,0.0,4.259037651395471,1.3619772689357363,0.0,778.0,53.2245
187,2015-08-01,497.74308333333323,10966.666,0.0,78.63239863085832,25.817587335668936,0.0,860.0,53.3075217391304
187,2015-08-02,509.5465000000001,10657.5,0.0,80.49707740916273,27.19653146453984,0.0,820.916666666667,53.7531666666667
187,2015-08-03,508.3249999999999,10536.458000000006,0.0,80.30410742496049,27.4430177737781,0.0,673.916666666667,53.2834583333333
187,2015-08-04,505.9040833333333,10511.666999999994,0.0,79.92165613480779,27.376733497117495,0.0,741.75,53.645875
187,2015-08-05,525.5513333333332,10794.584,0.0,83.02548709847287,27.694547263496,0.0,653.791666666667,53.8017916666667
187,2015-08-06,529.4895416666667,11068.75,0.0,83.64763691416535,27.210958866302775,0.0,791.958333333333,53.8867916666667
187,2015-08-07,529.7020416666668,11032.291,0.0,83.68120721432334,27.311841034171625,0.0,718.125,53.757875
187,2015-08-08,536.7215,11067.291999999994,0.0,84.79012638230648,27.586249636918126,0.0,707.625,54.1179583333333
187,2015-08-09,531.4653333333333,11100.833000000006,0.0,83.95976829910478,27.233559599636436,0.0,655.791666666667,54.2802916666667
187,2015-08-10,395.0944583333333,10833.959,0.0,62.41618615060558,20.74430018751942,0.0,558.0,53.8254166666667
187,2015-08-11,519.7631666666668,10750.833000000006,0.0,82.11108478146396,27.500995935746452,0.0,539.666666666667,53.28275
187,2015-08-12,459.4860416666667,9900.625,0.0,72.58863217482886,26.399442126268685,0.0,414.208333333333,52.8089166666667
187,2015-08-13,528.3812499999998,10877.708000000006,0.0,83.47255134281198,27.63090052686954,0.0,558.916666666667,54.5242083333333
187,2015-08-14,528.323625,10753.75,0.0,83.46344786729858,27.946352545623615,0.0,445.333333333333,54.7163333333333
187,2015-08-15,471.91737499999994,10810.625,0.0,74.55250789889413,24.831342635524457,0.0,454.708333333333,54.6905416666667
187,2015-08-16,512.0208333333334,10605.0,0.0,80.8879673512375,27.463886596993035,0.0,513.458333333333,55.0207916666667
187,2015-08-17,531.5554999999999,10815.0,0.0,83.97401263823063,27.958066289104632,0.0,857.583333333333,57.0595833333333
187,2015-08-18,514.8118333333333,10971.041999999994,0.0,81.32888362295945,26.692280568650144,0.0,688.708333333333,54.70275
187,2015-08-19,541.8818749999999,11595.209,0.0,85.60535150078988,26.58343400530052,0.0,660.0,53.8680416666667
187,2015-08-20,544.0874166666666,11513.541999999994,0.0,85.95377830437072,26.880959729614258,0.0,666.583333333333,53.3219583333333
187,2015-08-21,544.607,11342.916999999994,0.0,86.03586097946288,27.311371066778218,0.0,824.708333333333,54.0594583333333
187,2015-08-22,542.8540416666667,11318.125,0.0,85.75893233280675,27.28309450856235,0.0,753.541666666667,54.8891666666667
187,2015-08-23,536.3506666666667,11183.958000000006,0.0,84.73154291732492,27.27962118201404,0.0,734.375,54.8279583333333
187,2015-08-24,529.5659166666667,10918.541999999994,0.0,83.65970247498684,27.589283037718992,0.0,857.041666666667,54.204
187,2015-08-25,505.9236249999999,10389.166,0.0,79.92474328593995,27.700608693790564,0.0,945.208333333333,53.7361666666667
187,2015-08-26,483.6215416666667,9961.875,0.0,76.40150737230123,27.615288649782855,0.0,992.416666666667,53.6105416666667
187,2015-08-27,496.1035416666667,10163.125,0.0,78.37338730911007,27.767072754169824,0.0,1000.0,53.6137083333333
187,2015-08-28,508.21875000000006,10507.291,0.0,80.28732227488153,27.51344429548968,0.0,1000.0,53.8413333333333
187,2015-08-29,516.4826666666667,10721.666999999994,0.0,81.59283833596629,27.401761021759867,0.0,1000.0,53.7876666666667
187,2015-08-30,491.64658333333335,10448.958000000006,0.0,77.66928646656135,26.76486639332307,0.0,1000.0,53.261625
187,2015-08-31,521.2333333333332,11092.083000000006,0.0,82.34333859926276,26.730316969720132,0.0,1000.0,52.8820833333333
187,2015-09-01,499.4867500000001,10626.875,0.0,78.90785939968407,26.736431261149995,0.0,1000.0,53.315
187,2015-09-02,493.47920833333325,10413.959,0.0,77.95880068457082,26.95491916253409,0.0,1000.0,53.154
187,2015-09-03,488.5625416666666,10536.458000000006,0.0,77.18207609268035,26.376098981085995,0.0,1000.0,54.066875
187,2015-09-04,520.4965416666665,10615.208000000006,0.0,82.22694181147972,27.891660981557965,0.0,1000.0,54.8885833333333
187,2015-09-05,464.62158333333326,10144.166999999994,0.0,73.39993417588204,26.05361721530326,0.0,1000.0,55.2946666666667
187,2015-09-06,473.27083333333326,9813.125,0.0,74.76632438125328,27.433893453353992,0.0,1000.0,54.8933333333333
187,2015-09-07,475.23262500000004,9888.959,0.0,75.0762440758294,27.33636151059985,0.0,1000.0,54.3405416666667
187,2015-09-08,401.32295833333336,9460.208000000006,0.0,63.400151395471305,24.131168800088147,0.0,1000.0,52.4900416666667
187,2015-09-09,470.4548333333333,9697.916999999994,0.0,74.32145866245392,27.594625838494796,0.0,996.0,53.7809583333333
187,2015-09-10,500.4027916666667,10043.541999999994,0.0,79.05257372301212,28.341175652280416,0.0,959.625,54.4809583333333
187,2015-09-11,472.5452083333334,9590.0,0.0,74.6516916798315,28.029141398012975,0.0,880.916666666667,54.6600416666667
187,2015-09-12,456.96525,9200.625,0.0,72.1904028436019,28.252109652876843,0.0,667.583333333333,54.517125
187,2015-09-13,463.47566666666665,9200.625,0.0,73.21890468667719,28.654619483881678,0.0,726.583333333333,54.3484583333333
187,2015-09-14,490.944375,9670.208000000006,0.0,77.55835308056871,28.878957444607167,0.0,740.916666666667,55.710375
187,2015-09-15,514.9895416666667,10185.0,0.0,81.35695760926805,28.762220679239626,0.0,569.708333333333,56.793625
187,2015-09-16,508.666625,10100.416,0.0,80.3580766192733,28.646991555017802,0.0,527.041666666667,56.9107916666667
187,2015-09-17,506.55566666666664,10408.125,0.0,80.02459189046867,27.68469329383428,0.0,518.291666666667,56.1529166666667
187,2015-09-18,538.4582916666667,10946.25,0.0,85.06450105318588,27.981548467257937,0.0,594.5,55.6967916666667
187,2015-09-19,540.9478333333333,10857.291999999994,0.0,85.45779357556609,28.341243764508185,0.0,554.916666666667,55.7787083333333
187,2015-09-20,531.5860833333334,10342.5,0.0,83.97884412848869,29.237020424086165,0.0,659.208333333333,56.7325
187,2015-09-21,528.6132083333333,10498.541999999994,0.0,83.50919562927858,28.641387855597277,0.0,703.5,56.8695416666667
187,2015-09-22,537.3500416666667,10390.625,0.0,84.88942206424433,29.417153960233914,0.0,560.041666666667,56.8543333333333
187,2015-09-23,537.8138749999999,10641.458000000006,0.0,84.96269747235385,28.748547354053027,0.0,554.041666666667,56.8114583333333
187,2015-09-24,526.7326666666667,10542.291999999994,0.0,83.21211163770404,28.42105858532051,0.0,490.625,57.3764166666667
187,2015-09-25,473.5069583333334,9613.334,0.0,74.80362690889943,28.018015546456382,0.0,354.458333333333,56.1855416666667
187,2015-09-26,506.9665833333334,10155.833000000006,0.0,80.0895076355977,28.395454266145475,0.0,365.333333333333,56.264875
187,2015-09-27,542.2922916666666,10586.041,0.0,85.67018825697735,29.139688001371074,0.0,406.583333333333,56.8913333333333
187,2015-09-28,544.629875,10777.083000000006,0.0,86.03947472353869,28.746519557209165,0.0,360.083333333333,56.4110416666667
187,2015-09-29,544.46175,10858.75,0.0,86.01291469194314,28.5215141821112,0.0,354.208333333333,56.1042916666667
187,2015-09-30,545.3298333333333,10179.166,0.0,86.15005265929436,30.474184904844964,0.0,451.708333333333,56.2986666666667
187,2015-10-01,532.4465833333333,9928.334,0.0,84.11478409689308,30.505960498452644,0.0,548.875,57.0109583333333
187,2015-10-02,500.42991666666666,9401.875,0.0,79.0568588730911,30.277068946058332,0.0,539.916666666667,56.6102083333333
187,2015-10-03,537.0562083333333,9925.416999999994,0.0,84.84300289626118,30.77910713208435,0.0,624.583333333333,57.102625
187,2015-10-04,524.0770833333333,10010.0,0.0,82.79258820431806,29.781469953657453,0.0,527.916666666667,57.14975
187,2015-10-05,528.8708333333335,10284.166,0.0,83.54989468141129,29.252674356654477,0.0,393.916666666667,56.501875
187,2015-10-06,536.12225,10221.458000000006,0.0,84.69545813586099,29.835685529565986,0.0,282.666666666667,55.7534166666667
187,2015-10-07,518.1236250000001,10252.083000000006,0.0,81.85207345971564,28.747912857074976,0.0,350.0,55.471375
187,2015-10-08,522.532625,10339.583000000006,0.0,82.54859794628753,28.747191724672692,0.0,344.833333333333,55.6452083333333
187,2015-10-09,542.4855000000001,10460.625,0.0,85.70071090047394,29.499560040628552,0.0,386.041666666667,55.305
187,2015-10-10,530.2082916666666,10085.834,0.0,83.76118351764084,29.90334263975811,0.0,471.5,56.7076666666667
187,2015-10-11,528.1415833333333,10418.333000000006,0.0,83.43468931016324,28.8361427225876,0.0,511.541666666667,55.7989583333333
187,2015-10-12,542.2854166666666,10667.708000000006,0.0,85.66910215903107,28.916241537596953,0.0,390.833333333333,55.6138333333333
187,2015-10-13,537.9104166666666,10514.583000000006,0.0,84.97794892048447,29.100666697597234,0.0,332.625,54.6679166666667
187,2015-10-14,540.6179166666667,10208.333000000006,0.0,85.40567403896789,30.124555262570496,0.0,430.75,55.2975416666667
187,2015-10-15,537.78325,10488.333000000006,0.0,84.95785939968403,29.166602424649668,0.0,597.208333333333,55.6359166666667
187,2015-10-16,542.2672916666668,10520.416,0.0,85.66623880989997,29.32010588520349,0.0,547.708333333333,55.8180416666667
187,2015-10-17,543.4486666666667,9963.333000000006,0.0,85.85286993154291,31.026938129595322,0.0,635.791666666667,56.532125
187,2015-10-18,538.9896249999999,9810.209,0.0,85.1484399684044,31.252674129657503,0.0,742.75,56.7837083333333
187,2015-10-19,545.6424583333334,10317.708000000006,0.0,86.19944049499738,30.082225469255793,0.0,791.791666666667,56.5535416666667
187,2015-10-20,545.5617083333333,10657.5,0.0,86.18668378093733,29.118806951937863,0.0,577.458333333333,55.9327083333334
187,2015-10-21,540.8202083333333,10602.083000000006,0.0,85.43763164823591,29.016615116131195,0.0,413.083333333333,56.2020416666667
187,2015-10-22,437.0312916666667,10332.291999999994,0.0,69.04127830437072,24.0602923736304,0.0,312.125,55.7350416666667
187,2015-10-23,545.3637916666665,10290.0,0.0,86.15541732490783,30.14782346871287,0.0,491.333333333333,56.8014583333333
187,2015-10-24,545.49375,10046.459,0.0,86.17594786729856,30.88600950095948,0.0,655.333333333333,56.1225833333333
187,2015-10-25,543.782,10269.584,0.0,85.90552922590837,30.12014193239635,0.0,559.458333333333,56.1034166666667
187,2015-10-26,541.441625,10123.75,0.0,85.53580173775671,30.42252568012512,0.0,622.041666666667,57.3895
187,2015-10-27,536.8992916666667,10050.833000000006,0.0,84.81821353343865,30.38615941017579,0.0,692.041666666667,57.0105416666667
187,2015-10-28,543.2611666666666,10594.791999999994,0.0,85.82324907846234,29.167638242030204,0.0,597.291666666667,54.7760416666667
187,2015-10-29,544.0416666666665,10813.541999999994,0.0,85.94655081621903,28.61865563773852,0.0,517.0,53.4664166666667
187,2015-10-30,525.3729166666667,10115.0,0.0,82.99730121116377,29.545193023287748,0.0,563.583333333333,55.1401666666667
187,2015-10-31,531.6604166666667,10063.958000000006,0.0,83.99058715113217,30.050420223721986,0.0,638.291666666667,55.345
187,2015-11-01,512.0514166666667,10400.834,0.0,80.89279884149553,28.004669066014852,0.0,492.0,54.2667083333333
187,2015-11-02,517.3408749999999,10020.209,0.0,81.72841627172194,29.36872218891175,0.0,445.416666666667,55.1022083333333
187,2015-11-03,529.3688333333333,10177.709,0.0,83.62856766719325,29.586485330615925,0.0,446.458333333333,55.5964583333333
187,2015-11-04,533.1673333333333,10308.959,0.0,84.22864665613481,29.419396414753844,0.0,430.833333333333,55.743875
187,2015-11-05,544.8597916666668,10580.208000000006,0.0,86.07579647182729,29.293791907782474,0.0,335.958333333333,55.4736666666667
187,2015-11-06,543.8895833333333,10488.333000000006,0.0,85.92252501316483,29.49777859386974,0.0,287.5,54.7725
187,2015-11-07,542.0797916666667,10220.0,0.0,85.63661795681938,30.171531783404,0.0,418.041666666667,55.1975833333333
187,2015-11-08,509.83687499999996,9607.5,0.0,80.54295023696682,30.186022280770224,0.0,558.291666666667,56.1619583333333
187,2015-11-09,511.7776666666666,9652.709,0.0,80.84955239599788,30.15901505531302,0.0,613.291666666667,56.4639166666667
187,2015-11-10,541.9569166666666,10173.333000000006,0.0,85.61720642443392,30.303063846485255,0.0,560.875,55.46375
187,2015-11-11,533.236125,10109.166999999994,0.0,84.23951421800949,30.004695979154388,0.0,514.333333333333,55.0765833333333
187,2015-11-12,545.4138750000001,10476.666999999994,0.0,86.16332938388626,29.613386830229523,0.0,563.875,54.1540416666667
187,2015-11-13,545.1590000000001,10256.459,0.0,86.12306477093209,30.235055896646852,0.0,636.958333333333,54.4035833333333
187,2015-11-14,543.7145833333333,9899.166999999994,0.0,85.89487888362297,31.243333789544575,0.0,704.916666666667,56.2065
187,2015-11-15,524.6854583333334,9846.666999999994,0.0,82.88869799894682,30.31061964574185,0.0,663.666666666667,56.3901666666667
187,2015-11-16,520.11675,9738.75,0.0,82.16694312796207,30.379642626107046,0.0,569.5,55.9295
187,2015-11-17,537.3028333333333,9954.584,0.0,84.88196419167983,30.70301699141264,0.0,648.291666666667,56.3934166666667
187,2015-11-18,524.0520833333334,9958.958000000006,0.0,82.78863875724065,29.932679041600295,0.0,607.416666666667,55.5580833333333
187,2015-11-19,539.9485833333334,10505.834,0.0,85.29993417588206,29.235256571359407,0.0,492.458333333333,54.5616666666667
187,2015-11-20,535.3925,10163.125,0.0,84.58017377567141,29.966088227456282,0.0,591.791666666667,55.3442916666667
187,2015-11-21,543.6382083333333,10182.083000000006,0.0,85.88281332280147,30.370950047609206,0.0,721.416666666667,54.9046666666667
187,2015-11-22,512.1951250000001,9871.458000000006,0.0,80.91550157977883,29.514754585475938,0.0,702.958333333333,54.4618333333333
187,2015-11-23,530.4299166666666,9798.541,0.0,83.7961953659821,30.792973933284784,0.0,826.75,55.1811666666667
187,2015-11-24,538.129875,9900.625,0.0,85.01261848341233,30.91786736317152,0.0,885.875,55.8155
187,2015-11-25,498.616,9760.625,0.0,78.77030015797789,29.058528663208893,0.0,854.25,56.7130833333333
187,2015-11-26,545.6125,10145.625,0.0,86.19470774091627,30.590779482124887,0.0,768.041666666667,56.7207083333333
187,2015-11-27,544.8264166666668,10231.666,0.0,86.07052395997896,30.289830285757535,0.0,600.291666666667,55.8519166666667
187,2015-11-28,535.2895833333333,9891.875,0.0,84.56391521853608,30.781884929410364,0.0,593.0,55.8234583333333
187,2015-11-29,530.6769583333333,9747.5,0.0,83.8352224855187,30.968632278219488,0.0,708.916666666667,55.9707916666667
187,2015-11-30,520.9965833333332,9788.333000000006,0.0,82.3059373354397,30.27688403661558,0.0,733.583333333333,55.6547916666667
187,2015-12-01,537.392375,10179.166,0.0,84.89610979462876,30.03062293896835,0.0,733.791666666667,54.4719166666667
187,2015-12-02,523.3305833333334,10101.875,0.0,82.67465771458663,29.46857688822895,0.0,657.75,53.614375
187,2015-12-03,505.5334166666666,9649.791999999994,0.0,79.8630989994734,29.800047349610132,0.0,695.666666666667,54.2655416666666
187,2015-12-04,521.7270833333333,9762.083000000006,0.0,82.4213401790416,30.400863822073376,0.0,687.125,55.5123333333333
187,2015-12-05,530.1347916666667,9846.666999999994,0.0,83.74957214323328,30.625422862347474,0.0,706.541666666667,56.413875
187,2015-12-06,512.8549166666667,9630.833000000006,0.0,81.01973407056346,30.29114633842044,0.0,778.791666666667,55.87775
187,2015-12-07,518.5229166666667,9660.0,0.0,81.91515271195365,30.53344918190706,0.0,776.875,55.4192916666667
187,2015-12-08,527.5430833333334,9899.166999999994,0.0,83.34013954713006,30.314074969080192,0.0,796.125,54.9391666666667
187,2015-12-09,531.957625,10126.666,0.0,84.03753949447076,29.881031824376684,0.0,853.541666666667,54.3614583333333
187,2015-12-10,459.0061666666666,9496.666,0.0,72.51282253817799,27.493649645628853,0.0,767.958333333333,53.978625
187,2015-12-11,517.5257083333335,9976.458000000006,0.0,81.75761585044764,29.508055239338887,0.0,695.708333333333,53.9039583333333
187,2015-12-12,523.8757916666667,9931.25,0.0,82.76078857293312,30.00609317320467,0.0,792.833333333333,54.9128333333333
187,2015-12-13,524.6804999999999,10010.0,0.0,82.88791469194312,29.81576001498501,0.0,745.458333333333,54.7798333333333
187,2015-12-14,523.0915833333332,10218.541,0.0,82.63690100052658,29.118827138444818,0.0,726.708333333333,53.36325
187,2015-12-15,516.123,9865.625,0.0,81.53601895734597,29.75867889768768,0.0,753.625,53.7834583333333
187,2015-12-16,526.0832916666667,9772.291,0.0,83.10952474986834,30.622677160322205,0.0,876.75,55.01925
187,2015-12-17,535.84925,10113.541,0.0,84.65233017377567,30.138693761331137,0.0,906.125,53.95025
187,2015-12-18,536.5762916666667,10120.833000000006,0.0,84.76718667719854,30.157841807723607,0.0,974.75,53.9168333333333
187,2015-12-19,523.7103333333333,9735.833000000006,0.0,82.73464981569248,30.59870630598439,0.0,1000.0,54.5669166666667
187,2015-12-20,534.564,9916.666,0.0,84.44928909952607,30.66331184291172,0.0,1000.0,55.8984166666667
187,2015-12-21,545.4673333333334,10308.959,0.0,86.17177461822013,30.098092488722127,0.0,1000.0,55.2627083333333
187,2015-12-22,545.6819583333332,10437.291999999994,0.0,86.20568062137967,29.73971479370427,0.0,998.0,55.0770416666667
187,2015-12-23,545.4341249999999,10680.833000000006,0.0,86.16652843601894,29.048400198514457,0.0,983.916666666667,55.2652916666667
187,2015-12-24,537.6549166666665,10806.25,0.0,84.93758557135332,28.30177336546494,0.0,878.25,54.890125
187,2015-12-25,541.622875,10475.208000000006,0.0,85.56443522906794,29.41164942937965,0.0,942.125,56.3049583333333
187,2015-12-26,545.5180833333334,9851.041,0.0,86.17979199578726,31.500109454027363,0.0,981.916666666667,56.954125
187,2015-12-27,545.4805000000001,10058.125,0.0,86.17385466034757,30.849436757182218,0.0,978.541666666667,55.3441666666667
187,2015-12-28,544.968125,9738.75,0.0,86.09291074249604,31.831193439010818,0.0,1000.0,56.800375
187,2015-12-29,530.2138333333334,9953.125,0.0,83.76205897840968,30.302372590964588,0.0,1000.0,55.58325
187,2015-12-30,544.6472499999999,9969.166,0.0,86.04221958925748,31.077174430472247,0.0,1000.0,55.8769166666667
187,2015-12-31,530.3971666666665,9743.125,0.0,83.79102159031068,30.966203174603162,0.0,1000.0,55.45175
187,2016-01-01,514.3604166666668,9485.0,0.0,81.25756977356505,30.847163979675518,0.0,1000.0,54.990375
187,2016-01-02,539.4105000000001,9883.125,0.0,85.21492890995262,31.046321153481323,0.0,1000.0,54.883125
187,2016-01-03,529.5417083333333,9747.5,0.0,83.65587809373355,30.90238267148272,0.0,1000.0,54.57325
187,2016-01-04,504.79249999999996,9156.875,0.0,79.74605055292258,31.358165358451068,0.0,1000.0,56.1126666666667
187,2016-01-05,513.7242916666668,9712.5,0.0,81.15707609268037,30.08736177534678,0.0,1000.0,57.1816666666667
187,2016-01-06,520.1422916666667,9490.833000000006,0.0,82.17097814639286,31.174742362065444,0.0,1000.0,56.1722916666667
187,2016-01-07,388.5333333333333,9330.416999999996,0.0,61.379673512374936,23.68712042678384,0.0,1000.0,55.444875
187,2016-01-08,515.4229999999999,9670.208000000006,0.0,81.4254344391785,30.318870407613407,0.0,1000.0,54.8245
187,2016-01-09,534.3513750000001,10012.916999999994,0.0,84.41569905213271,30.356475921302472,0.0,1000.0,54.2189583333333
187,2016-01-10,508.8429583333334,10125.209,0.0,80.38593338599263,28.586751753168198,0.0,1000.0,52.7510833333333
187,2016-01-11,470.7047916666667,9317.291999999996,0.0,74.36094655081622,28.737166942897396,0.0,1000.0,54.5949583333333
187,2016-01-12,508.6874166666668,9623.541999999994,0.0,80.36136124275937,30.06776079402183,0.0,1000.0,54.0827916666667
187,2016-01-13,527.5972916666666,9639.584,0.0,83.34870326487624,31.133597266893336,0.0,1000.0,54.7985416666667
187,2016-01-14,528.0173333333333,9740.208000000006,0.0,83.41506055818851,30.836493407304804,0.0,1000.0,54.3195
187,2016-01-15,528.7882083333334,9881.666999999994,0.0,83.53684175882043,30.4394348821521,0.0,1000.0,53.7520416666667
187,2016-01-16,520.2014166666667,9754.791999999994,0.0,82.18031858873091,30.33461972815232,0.0,1000.0,53.5077083333333
187,2016-01-17,529.3785416666667,9754.791999999994,0.0,83.63010136914167,30.86976743854601,0.0,1000.0,54.332
187,2016-01-18,516.2290833333333,9623.541999999994,0.0,81.55277777777778,30.513537555726494,0.0,1000.0,54.5589166666667
187,2016-01-19,513.8785,9442.709,0.0,81.18143759873618,30.95628808251248,0.0,1000.0,55.4565416666667
187,2016-01-20,520.7917083333333,9655.625,0.0,82.27357161664033,30.680943328226917,0.0,1000.0,55.233125
187,2016-01-21,532.6597916666666,10189.375,0.0,84.14846629805159,29.736332682464706,0.0,1000.0,54.74825
187,2016-01-22,544.7985,10454.791,0.0,86.06611374407582,29.64186914401254,0.0,1000.0,54.7034583333333
187,2016-01-23,525.6667083333333,9849.584,0.0,83.0437137967351,30.358312180860736,0.0,1000.0,54.3565416666667
187,2016-01-24,478.90279166666664,9215.208000000004,0.0,75.65604923644023,29.561554261866767,0.0,1000.0,54.384375
187,2016-01-25,483.3688333333335,9229.791999999996,0.0,76.36158504476043,29.790086785752557,0.0,1000.0,54.40775
187,2016-01-26,481.39925,9314.375,0.0,76.05043443917852,29.399282296629316,0.0,1000.0,53.6525833333333
187,2016-01-27,512.204875,9734.375,0.0,80.91704186413902,29.93096181273408,0.0,1000.0,54.117875
187,2016-01-28,517.5666249999999,9925.416999999994,0.0,81.76407977883096,29.662144020833935,0.0,1000.0,53.252375
187,2016-01-29,494.3652916666667,9544.791999999994,0.0,78.0987822538178,29.46229281298699,0.0,1000.0,53.1108333333333
187,2016-01-30,471.69716666666665,9228.333000000004,0.0,74.51771985255398,29.075356474337106,0.0,1000.0,53.0963333333334
187,2016-01-31,460.3499166666666,9253.125,0.0,72.72510531858872,28.299885454613676,0.0,1000.0,52.6377916666667
187,2016-02-01,466.9506250000001,9126.25,0.0,73.7678712480253,29.10473420307721,0.0,997.208333333333,53.5205
187,2016-02-02,513.9409166666668,9746.041,0.0,81.19129805160613,29.996459563825862,0.0,1000.0,54.5273333333333
187,2016-02-03,524.4902916666666,10136.875,0.0,82.85786598209583,29.431906865747305,0.0,1000.0,52.8910833333333
187,2016-02-04,521.3361666666667,9891.875,0.0,82.35958399157452,29.97949220670725,0.0,1000.0,54.0337083333333
187,2016-02-05,512.3513750000001,9578.333000000006,0.0,80.94018562401264,30.427271684871105,0.0,1000.0,54.9908333333333
187,2016-02-06,491.9485416666667,9296.875,0.0,77.71698920484467,30.10008511297853,0.0,1000.0,54.9480416666667
187,2016-02-07,510.6069166666667,9734.375,0.0,80.66459978936282,29.837584275370073,0.0,1000.0,54.2834583333333
187,2016-02-08,480.0506666666666,9361.041999999996,0.0,75.83738809899945,29.170771895787773,0.0,1000.0,53.5719166666667
187,2016-02-09,501.57983333333345,9661.458000000006,0.0,79.23852027382836,29.531291087512635,0.0,1000.0,52.9957916666667
187,2016-02-10,488.7603750000001,9396.041999999994,0.0,77.21332938388628,29.589394482538523,0.0,1000.0,53.1634583333333
187,2016-02-11,495.15274999999997,9231.25,0.0,78.22318325434439,30.511511365380272,0.0,1000.0,54.3102083333333
187,2016-02-12,507.48595833333343,9591.458000000006,0.0,80.17155739863088,30.09708527093701,0.0,1000.0,54.7889583333333
187,2016-02-13,537.868,9636.666999999994,0.0,84.97124802527647,31.74928088034312,0.0,1000.0,55.8693333333333
187,2016-02-14,540.1422916666667,9660.0,0.0,85.33053580832018,31.806515553111343,0.0,1000.0,56.60875
187,2016-02-15,534.28475,9789.791999999994,0.0,84.40517377567141,31.04447727711343,0.0,1000.0,55.3454166666667
187,2016-02-16,518.2151666666667,10683.75,0.0,81.86653501843075,27.591254067054066,0.0,1000.0,53.1627083333333
187,2016-02-17,544.5416666666667,10482.5,0.0,86.02553975776726,29.549578000370992,0.0,1000.0,54.23625
187,2016-02-18,523.5902083333334,9636.666999999994,0.0,82.71567272248552,30.906491166182732,0.0,1000.0,56.0748333333333
187,2016-02-19,500.5277916666668,9932.708000000006,0.0,79.07232095839917,28.664578900308165,0.0,1000.0,54.5473333333333
187,2016-02-20,522.861125,10758.125,0.0,82.60049368088468,27.64615921493445,0.0,1000.0,52.1375416666667
187,2016-02-21,507.7882083333332,10285.625,0.0,80.21930621379671,28.08257730314016,0.0,1000.0,52.5650416666667
187,2016-02-22,497.4270833333333,9988.125,0.0,78.58247761979989,28.32895121985135,0.0,1000.0,53.107625
187,2016-02-23,513.507,10208.333000000006,0.0,81.12274881516586,28.61386854249364,0.0,1000.0,53.529375
187,2016-02-24,518.1562916666666,10160.208000000006,0.0,81.85723407056345,29.00969848022685,0.0,1000.0,52.3500416666667
187,2016-02-25,482.6665833333334,9573.959,0.0,76.25064507635598,28.677461589934854,0.0,1000.0,51.8348333333333
187,2016-02-26,474.1596666666667,9034.375,0.0,74.90674038967879,29.854619021484304,0.0,1000.0,54.243625
187,2016-02-27,479.49645833333335,9159.791999999996,0.0,75.74983543970511,29.7772666361068,0.0,1000.0,54.297
187,2016-02-28,472.37150000000014,9277.916999999996,0.0,74.62424960505531,28.96131264341628,0.0,1000.0,53.257125
187,2016-02-29,445.5209166666666,8868.125,0.0,70.3824512901527,28.577308968606346,0.0,1000.0,53.0512916666667
187,2016-03-01,498.5694166666667,9553.541999999994,0.0,78.76294102159032,29.68562897201433,0.0,1000.0,54.0995833333333
187,2016-03-02,472.631875,9168.541,0.0,74.6653830963665,29.322960424764783,0.0,1000.0,53.5075416666667
187,2016-03-03,510.6840833333333,9630.833000000006,0.0,80.67679041600843,30.16292873137532,0.0,1000.0,55.0075
187,2016-03-04,531.6076666666667,9972.083000000006,0.0,83.98225381779883,30.3242723767497,0.0,1000.0,54.646875
187,2016-03-05,532.9076249999999,10594.791999999994,0.0,84.18761848341231,28.611757615203786,0.0,1000.0,55.1340416666667
187,2016-03-06,541.6040833333334,10890.833000000006,0.0,85.56146656134808,28.28823617710824,0.0,1000.0,55.4605416666667
187,2016-03-07,536.8048749999999,10574.375,0.0,84.80329778830962,28.876648160844802,0.0,1000.0,55.3498333333333
187,2016-03-08,543.2951666666668,10637.084,0.0,85.82862032648764,29.053488779339233,0.0,1000.0,55.2358333333333
187,2016-03-09,543.6735833333332,10909.791999999994,0.0,85.888401790416,28.346980093917274,0.0,981.5,54.9054166666667
187,2016-03-10,544.18125,10850.0,0.0,85.9686018957346,28.529809619815666,0.0,924.166666666667,54.5706666666667
187,2016-03-11,490.7047916666667,10154.375,0.0,77.52050421274356,27.488569441879868,0.0,980.333333333333,55.8456666666667
187,2016-03-12,542.027125,10540.833000000006,0.0,85.62829778830964,29.250353958822146,0.0,973.333333333333,55.9156666666666
187,2016-03-13,518.301375,9862.709,0.0,81.88015402843602,29.893115452610424,0.0,949.791666666667,55.437875
187,2016-03-14,535.7444583333333,10082.916999999994,0.0,84.63577540810954,30.2243196139184,0.0,917.708333333333,54.7325
187,2016-03-15,539.5472500000002,10255.0,0.0,85.23653238546606,29.92808003006664,0.0,889.5,54.2954583333334
187,2016-03-16,541.5424166666667,10879.166999999994,0.0,85.55172459189046,28.315346019956216,0.0,944.0,53.713375
187,2016-03-17,541.9674583333334,10934.583000000006,0.0,85.61887177461823,28.19395635681253,0.0,959.083333333333,53.8653333333333
187,2016-03-18,545.4694583333334,10241.875,0.0,86.1721103212217,30.295352190421944,0.0,954.958333333333,54.7397916666667
187,2016-03-19,545.6597916666667,10397.916999999994,0.0,86.20217877830437,29.851120965835985,0.0,986.333333333333,55.6287916666667
187,2016-03-20,536.9472499999999,10418.333000000006,0.0,84.82578988941547,29.316925658036315,0.0,976.5,55.1700416666667
187,2016-03-21,545.7575833333333,10580.208000000006,0.0,86.21762769878882,29.342060696674793,0.0,945.5,54.5963333333333
187,2016-03-22,544.7819583333334,10969.583000000006,0.0,86.06350052659295,28.249946903050997,0.0,1000.0,54.7304583333333
187,2016-03-23,543.6986666666667,10199.583000000006,0.0,85.89236440231701,30.32221267172282,0.0,946.083333333333,55.2867916666667
187,2016-03-24,544.43275,10803.333000000006,0.0,86.00833333333333,28.66629177850328,0.0,934.791666666667,55.1002083333333
187,2016-03-25,545.7007916666665,10392.083000000006,0.0,86.20865587151131,29.870123278113603,0.0,952.791666666667,55.3424583333333
187,2016-03-26,545.7930416666667,11255.416,0.0,86.22322933122697,27.583633976868466,0.0,995.708333333333,57.2055
187,2016-03-27,545.9368333333333,11020.625,0.0,86.24594523433386,28.178716605858963,0.0,1000.0,56.7583333333333
187,2016-03-28,527.7013750000001,10568.541999999994,0.0,83.36514612954188,28.40260578477462,0.0,1000.0,55.2400833333333
187,2016-03-29,543.0138750000001,10295.834,0.0,85.784182464455,30.000910325720092,0.0,1000.0,56.8549583333333
187,2016-03-30,545.4098333333334,10880.625,0.0,86.16269088994208,28.513738275859872,0.0,1000.0,56.6767916666667
187,2016-03-31,538.25075,11175.209,0.0,85.03171406003159,27.397695049073956,0.0,1000.0,55.015125
187,2016-04-01,541.3395833333333,11286.041999999994,0.0,85.51968141126909,27.284321611843897,0.0,1000.0,54.6092916666667
187,2016-04-02,544.9825833333333,10978.334,0.0,86.09519483938914,28.23782365212345,0.0,1000.0,54.5173333333333
187,2016-04-03,544.6110416666667,10711.458000000006,0.0,86.03649947340706,28.921638324249482,0.0,1000.0,55.4544166666667
187,2016-04-04,544.9305416666667,9956.041,0.0,86.08697340705635,31.134329042175395,0.0,1000.0,56.4012916666667
187,2016-04-05,543.8854166666666,10616.666999999994,0.0,85.92186677198525,29.14098695135573,0.0,1000.0,57.3458333333333
187,2016-04-06,546.0694166666666,10198.125,0.0,86.26689046866771,30.458783993517326,0.0,1000.0,55.7464166666667
187,2016-04-07,546.5104166666666,10968.125,0.0,86.33655871511321,28.34334419181846,0.0,1000.0,53.5037083333333
187,2016-04-08,545.8680833333334,10308.959,0.0,86.23508425487098,30.120205289668693,0.0,1000.0,54.223375
187,2016-04-09,545.138875,10027.5,0.0,86.11988546603476,30.924274584476024,0.0,1000.0,55.5119166666667
187,2016-04-10,527.236125,10262.291999999994,0.0,83.29164691943129,29.224415212264493,0.0,1000.0,56.8121666666667
187,2016-04-11,545.1285000000001,10532.084,0.0,86.11824644549765,29.442156153520994,0.0,1000.0,55.4293333333333
187,2016-04-12,216.923625,2733.28125,0.0,34.26913507109005,45.14478291888184,0.0,1000.0,56.2267916666667
187,2016-04-13,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,56.8997083333333
187,2016-04-14,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,56.5900416666667
187,2016-04-15,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,56.6299166666667
187,2016-04-16,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,47.878875
187,2016-04-17,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,45.42
187,2016-04-18,182.29170833333333,0.0,0.0,28.798058188520276,0.0,0.0,726.208333333333,48.3813333333333
187,2016-04-19,0.0,0.0,0.0,0.0,0.0,0.0,875.0,49.666875
187,2016-04-20,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,48.7110833333333
187,2016-04-21,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,44.9315416666667
187,2016-04-22,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9778333333333
187,2016-04-23,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9752083333333
187,2016-04-24,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.98025
187,2016-04-25,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,44.0108333333333
187,2016-04-26,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.98
187,2016-04-27,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9779583333333
187,2016-04-28,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9765416666667
187,2016-04-29,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.98
187,2016-04-30,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9769166666667
187,2016-05-01,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.976125
187,2016-05-02,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9779166666667
187,2016-05-03,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9762916666667
187,2016-05-04,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9700833333333
187,2016-05-05,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9709583333333
187,2016-05-06,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9749166666667
187,2016-05-07,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9691666666667
187,2016-05-08,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.97
187,2016-05-09,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9752916666667
187,2016-05-10,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9754166666667
187,2016-05-11,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9700833333333
187,2016-05-12,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9672916666667
187,2016-05-13,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.96
187,2016-05-14,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9690416666667
187,2016-05-15,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9777916666667
187,2016-05-16,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9779583333333
187,2016-05-17,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9714583333333
187,2016-05-18,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9785
187,2016-05-19,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.976
187,2016-05-20,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9800833333333
187,2016-05-21,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9894583333333
187,2016-05-22,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9865833333333
187,2016-05-23,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9852083333333
187,2016-05-24,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9877916666667
187,2016-05-25,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9850833333333
187,2016-05-26,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9847916666667
187,2016-05-27,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.98
187,2016-05-28,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.98
187,2016-05-29,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.98
187,2016-05-30,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.98
187,2016-05-31,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9766666666667
187,2016-06-01,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9760416666667
187,2016-06-02,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9759166666667
187,2016-06-03,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9716666666667
187,2016-06-04,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.9723333333333
187,2016-06-05,0.0,0.0,0.0,0.0,0.0,0.0,1000.0,43.96
187,2016-06-06,0.0,0.0,0.0,0.0,0.0,0.0,380.458333333333,32.8191666666667
187,2016-06-07,0.0,0.0,0.0,0.0,0.0,0.0,80.5416666666667,20.0745
187,2016-06-08,0.0,1087.9170000000001,0.0,0.0,0.0,0.0,653.958333333333,25.3371666666667
187,2016-06-09,0.0,1960.0,0.0,0.0,0.0,0.0,1000.0,34.175625
187,2016-06-10,35.770833333333336,1814.4100000000005,0.0,5.651000526592943,11.214467711879403,0.0,1000.0,37.069375
187,2016-06-11,24.81945833333333,2206.2757499999993,0.0,3.920925487098472,6.399080085650119,0.0,1000.0,38.0614166666667
187,2016-06-12,0.0,1198.75,0.0,0.0,0.0,0.0,1000.0,38.9062916666667
187,2016-06-13,0.0,1297.9170000000004,0.0,0.0,0.0,0.0,1000.0,39.2853333333333
187,2016-06-14,0.0,3144.167000000001,0.0,0.0,0.0,0.0,1000.0,40.2960833333333
187,2016-06-15,0.0,2483.542000000001,0.0,0.0,0.0,0.0,1000.0,41.72275
187,2016-06-16,0.0,3712.917000000001,0.0,0.0,0.0,0.0,1000.0,45.0169166666667
187,2016-06-17,76.33687499999999,2308.7239583333335,0.0,12.059537914691942,18.80820741074953,0.0,1000.0,48.345125
187,2016-06-18,142.15970833333333,5184.375,0.0,22.45808978409689,15.597864883798806,0.0,1000.0,51.911375
187,2016-06-19,212.892375,6582.916999999998,0.0,33.63228672985782,18.39614251744326,0.0,1000.0,55.5085833333333
187,2016-06-20,316.40066666666667,8373.75,0.0,49.9843075302791,21.493267160936124,0.0,1000.0,56.0222083333333
187,2016-06-21,508.47925000000004,9826.25,0.0,80.32847551342812,29.435435360217106,0.0,1000.0,59.187125
187,2016-06-22,544.5291666666667,11106.666999999994,0.0,86.02356503422854,27.888325180922628,0.0,991.458333333333,61.7889166666667
187,2016-06-23,543.9625,12301.041999999996,0.0,85.93404423380727,25.1542919765117,0.0,901.166666666667,63.3135416666667
187,2016-06-24,544.6292083333333,11652.083000000006,0.0,86.03936940494997,26.58779962406243,0.0,893.0,63.64075
187,2016-06-25,538.65275,10885.0,0.0,85.09522116903632,28.149163003368542,0.0,830.375,62.6635
187,2016-06-26,537.02775,10545.209,0.0,84.83850710900474,28.968537762030127,0.0,837.541666666667,59.8787916666667
187,2016-06-27,520.388125,10600.625,0.0,82.20981437598735,27.924213126191454,0.0,856.791666666667,56.7343333333333
187,2016-06-28,536.9500416666666,11676.875,0.0,84.82623091100578,26.157262284191805,0.0,878.083333333333,56.3147083333333
187,2016-06-29,533.4125833333333,11122.709,0.0,84.26739073196417,27.279582502737814,0.0,837.333333333333,57.259375
187,2016-06-30,511.1569583333332,10666.25,0.0,80.75149420747759,27.260107016550116,0.0,852.416666666667,57.0644166666667
187,2016-07-01,344.43816666666675,9362.5,0.0,54.413612427593485,20.92687962320131,0.0,633.541666666667,55.5948333333333
187,2016-07-02,387.2527916666666,9522.916,0.0,61.177376250658234,23.131811340810827,0.0,396.333333333333,55.92475
187,2016-07-03,492.1742916666667,9948.75,0.0,77.75265271195366,28.14073556072092,0.0,520.708333333333,56.387
187,2016-07-04,487.35420833333325,9905.0,0.0,76.99118615060557,27.988219973778673,0.0,483.0,56.0832083333333
