ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
187,2016-07-05,444.2575833333333,9296.875,0.0,70.18287256450762,27.182093121195138,0.0,308.583333333333,55.6399583333333
187,2016-07-06,475.95137500000004,9641.041,0.0,75.1897906793049,28.081719302493717,0.0,325.916666666667,55.85175
187,2016-07-07,525.0721250000001,10747.916999999994,0.0,82.94978278041076,27.78943372042852,0.0,551.25,56.5570833333333
187,2016-07-08,530.4174166666667,10485.416999999994,0.0,83.79422064244339,28.77511759241962,0.0,444.75,57.2198333333333
187,2016-07-09,530.3645833333334,10591.875,0.0,83.78587414428647,28.48306402968732,0.0,414.625,57.2758333333333
187,2016-07-10,520.7499583333332,9835.0,0.0,82.26697604002104,30.118956241173798,0.0,484.583333333333,58.293
187,2016-07-11,495.1249583333334,9673.125,0.0,78.21879278567668,29.11609024645891,0.0,295.791666666667,58.099875
187,2016-07-12,523.3687916666667,10562.708000000006,0.0,82.68069378620326,28.18497058958637,0.0,332.875,57.7145416666667
187,2016-07-13,541.3889583333333,11093.541999999994,0.0,85.52748156924697,27.760302867975916,0.0,425.166666666667,57.8184166666667
187,2016-07-14,537.8083333333335,11000.208000000006,0.0,84.96182201158507,27.8106838474731,0.0,524.833333333333,57.70825
187,2016-07-15,526.239625,10440.209,0.0,83.13422195892576,28.672092677534845,0.0,416.708333333333,57.6305
187,2016-07-16,531.5799166666667,10695.416999999994,0.0,83.97786993154293,28.271957599274135,0.0,341.708333333333,58.1504583333333
187,2016-07-17,525.4368333333333,10801.875,0.0,83.00739863085835,27.669824485203833,0.0,608.125,58.8884166666667
187,2016-07-18,491.0804583333334,9967.709,0.0,77.57985123749343,28.02478824859465,0.0,322.75,57.1214166666667
187,2016-07-19,480.7916666666666,9598.75,0.0,75.95444971037388,28.492285598529893,0.0,231.416666666667,56.6199583333333
187,2016-07-20,502.2264166666667,10036.25,0.0,79.34066614007374,28.465126584187878,0.0,292.708333333333,57.2646666666667
187,2016-07-21,516.8153333333333,10432.916999999994,0.0,81.64539231174301,28.17829268437369,0.0,302.541666666667,57.5691666666667
187,2016-07-22,538.1312083333333,10746.458000000006,0.0,85.01282912058979,28.484452180145702,0.0,360.666666666667,57.2074583333333
187,2016-07-23,537.8374583333335,10868.958000000006,0.0,84.96642311743025,28.148040889961823,0.0,424.958333333333,57.6915833333333
187,2016-07-24,512.0347499999999,10101.875,0.0,80.89016587677725,28.832512145022577,0.0,425.208333333333,58.2463333333333
187,2016-07-25,492.1909583333333,9858.333000000006,0.0,77.75528567667193,28.39979370399413,0.0,256.541666666667,56.8099583333333
187,2016-07-26,510.6562083333334,10227.291999999994,0.0,80.67238678251712,28.40226652114864,0.0,278.25,56.6675416666667
187,2016-07-27,531.3819166666667,10536.458000000006,0.0,83.94659031068984,28.68779498106056,0.0,397.583333333333,57.3264583333333
187,2016-07-28,533.371625,10292.916999999994,0.0,84.26092022116903,29.47653802650569,0.0,471.041666666667,57.6360833333333
187,2016-07-29,538.1077916666667,10641.458000000006,0.0,85.00912980516061,28.764258509161873,0.0,468.25,57.7250833333333
187,2016-07-30,479.207625,10384.791999999994,0.0,75.70420616113745,26.24889075173582,0.0,438.708333333333,57.68575
187,2016-07-31,487.77704166666666,9677.5,0.0,77.05798446550816,28.67102459671632,0.0,333.708333333333,57.2030416666667
187,2016-08-01,466.8230000000001,9321.666999999996,0.0,73.74770932069512,28.48680211025204,0.0,307.666666666667,56.3785
187,2016-08-02,462.55975000000007,9479.166999999994,0.0,73.07421011058453,27.757650483247474,0.0,322.125,55.7349583333333
187,2016-08-03,471.77366666666666,9645.416999999994,0.0,74.52980516061083,27.822600867219016,0.0,341.916666666667,55.8264166666667
187,2016-08-04,465.8535,9508.334,0.0,73.59454976303319,27.86955099074138,0.0,404.75,56.1340416666667
187,2016-08-05,512.348,10396.458000000006,0.0,80.93965244865718,28.032683887788174,0.0,586.166666666667,55.97275
187,2016-08-06,543.4541666666667,10858.75,0.0,85.85373880989995,28.46873214125833,0.0,774.208333333333,56.6850833333333
187,2016-08-07,543.6812916666668,10822.291,0.0,85.88961953659823,28.576577862277247,0.0,846.833333333333,58.19575
187,2016-08-08,528.052,10590.416999999994,0.0,83.42053712480254,28.362771676821936,0.0,942.458333333333,59.0476666666667
187,2016-08-09,539.3125000000001,10714.375,0.0,85.19944707740918,28.6324612572673,0.0,804.25,58.382875
187,2016-08-10,543.3861249999999,11213.125,0.0,85.84298973143757,27.565566313657726,0.0,729.5,57.8612083333333
187,2016-08-11,538.1901666666666,11218.958000000006,0.0,85.02214323328067,27.287784344341254,0.0,903.166666666667,57.8365833333333
187,2016-08-12,523.572875,10731.875,0.0,82.7129344391785,27.751506957467036,0.0,757.041666666667,57.200875
187,2016-08-13,506.59375,10561.25,0.0,80.03060821484992,27.28535083047304,0.0,742.708333333333,56.9055
187,2016-08-14,485.8645416666666,10288.541999999994,0.0,76.75585176408634,26.862498766562098,0.0,946.916666666667,57.1533333333333
187,2016-08-15,528.8951666666667,10377.5,0.0,83.55373880989994,28.99091309456891,0.0,922.958333333333,57.6610833333333
187,2016-08-16,533.1194583333333,10610.834,0.0,84.22108346498158,28.579857016763345,0.0,975.25,57.371
187,2016-08-17,540.429875,10782.916,0.0,85.37596761453398,28.509405733028682,0.0,1000.0,57.7832083333333
187,2016-08-18,537.8680833333333,10733.333000000006,0.0,84.97126119010005,28.50533890415129,0.0,1000.0,57.82925
187,2016-08-19,543.4027916666666,11106.666999999994,0.0,85.84562269615587,27.83063733939165,0.0,1000.0,57.8844166666667
187,2016-08-20,540.219375,11140.208000000006,0.0,85.34271327014218,27.584295357187212,0.0,1000.0,57.5787083333333
187,2016-08-21,543.8709166666666,11248.125,0.0,85.91957609268034,27.50430906756064,0.0,1000.0,57.574625
187,2016-08-22,535.711125,10828.125,0.0,84.63050947867299,28.14248495815296,0.0,1000.0,58.5019166666667
187,2016-08-23,543.2687083333334,12120.208999999997,0.0,85.82444049499738,25.497031466779536,0.0,1000.0,58.8697083333333
187,2016-08-24,543.2415833333333,13545.0,0.0,85.82015534491838,22.813873802346084,0.0,1000.0,60.1368333333333
187,2016-08-25,543.192375,12534.375,0.0,85.81238151658766,24.651083864372968,0.0,1000.0,59.6724166666667
187,2016-08-26,543.4847083333333,11904.375,0.0,85.85856371774618,25.969630346569595,0.0,1000.0,58.7400416666667
187,2016-08-27,543.43475,11182.5,0.0,85.85067140600316,27.643532331023174,0.0,1000.0,58.5390833333333
187,2016-08-28,541.5180833333334,11084.791,0.0,85.5478804634018,27.788844769628746,0.0,1000.0,57.7757916666667
187,2016-08-29,531.218125,10679.375,0.0,83.92071484992101,28.29515554710208,0.0,1000.0,57.6641666666667
187,2016-08-30,534.0971666666666,10817.916999999994,0.0,84.37553975776724,28.084174766629193,0.0,996.291666666667,57.1043333333333
187,2016-08-31,541.2354999999999,10699.791999999994,0.0,85.50323854660347,28.773717618373652,0.0,994.75,56.545875
187,2016-09-01,511.66387500000013,10199.583000000006,0.0,80.83157582938391,28.53562420762691,0.0,833.291666666667,56.61125
187,2016-09-02,532.9409166666667,10616.666999999994,0.0,84.19287783043707,28.55458856317358,0.0,681.958333333333,57.1144166666667
187,2016-09-03,539.4221666666666,10683.75,0.0,85.21677198525539,28.720375255775256,0.0,747.375,57.7495
187,2016-09-04,541.9527083333331,11338.541999999994,0.0,85.61654160084252,27.188748393777423,0.0,832.416666666667,58.303125
187,2016-09-05,541.4611250000002,11029.375,0.0,85.53888230647712,27.92552947054269,0.0,953.666666666667,58.7995
187,2016-09-06,540.5813333333333,10998.75,0.0,85.39989468141125,27.957784455304257,0.0,779.791666666667,57.8966666666667
187,2016-09-07,534.5826666666668,11060.0,0.0,84.45223802001055,27.49443401647579,0.0,694.541666666667,56.755125
187,2016-09-08,535.4444583333333,11213.125,0.0,84.58838204318062,27.16269158228514,0.0,709.5,55.806625
187,2016-09-09,538.03125,11268.541,0.0,84.99703791469194,27.159692579101414,0.0,721.5,56.3302916666667
187,2016-09-10,544.0687083333335,11060.0,0.0,85.95082280147449,27.982316177541694,0.0,702.541666666667,56.36825
187,2016-09-11,538.3479583333335,10645.833000000006,0.0,85.04707082675095,28.765270282930828,0.0,560.041666666667,57.2794166666667
187,2016-09-12,536.5070833333334,10597.709,0.0,84.75625329120591,28.79708364981945,0.0,509.541666666667,58.0279583333333
187,2016-09-13,544.01325,10982.708000000006,0.0,85.9420616113744,28.17637238238509,0.0,448.458333333333,57.7560416666667
187,2016-09-14,541.0214583333333,10505.834,0.0,85.46942469720905,29.293346872662468,0.0,448.208333333333,58.0355416666667
187,2016-09-15,535.1583749999999,10358.541999999994,0.0,84.54318720379143,29.387912151391582,0.0,506.291666666667,58.1037916666667
187,2016-09-16,542.15075,10651.666,0.0,85.64782780410742,28.9525993672414,0.0,553.458333333333,57.55475
187,2016-09-17,543.7284583333334,10769.791,0.0,85.89707082675092,28.718372657551523,0.0,458.208333333333,56.82
187,2016-09-18,537.3965,10995.833000000006,0.0,84.89676145339652,27.80044426071826,0.0,524.416666666667,56.5915416666667
187,2016-09-19,219.52849999999998,10233.125,0.0,34.68064770932069,12.203029711516926,0.0,494.708333333333,56.5741666666667
187,2016-09-20,286.8638333333333,9979.375,0.0,45.31814112690889,16.351496013305216,0.0,459.458333333333,56.8045833333333
187,2016-09-21,526.7472083333333,10622.5,0.0,83.21440889942076,28.20723655827515,0.0,498.833333333333,57.4502083333333
187,2016-09-22,541.8082500000002,10815.0,0.0,85.59372037914696,28.49732712667592,0.0,531.416666666667,57.4254583333333
187,2016-09-23,543.27075,10406.666999999994,0.0,85.82476303317536,29.695435784098805,0.0,551.041666666667,57.3941666666667
187,2016-09-24,544.182625,10832.5,0.0,85.96881911532387,28.575971984383415,0.0,841.375,59.0603333333333
187,2016-09-25,544.579875,10529.166999999994,0.0,86.03157582938388,29.42067359768348,0.0,898.25,59.0791666666667
187,2016-09-26,543.9729166666666,10793.125,0.0,85.93568983675618,28.669169256406786,0.0,768.458333333333,57.4095416666667
187,2016-09-27,543.9889999999999,10982.708000000006,0.0,85.93823064770932,28.175116389024137,0.0,624.791666666667,56.8161666666667
187,2016-09-28,544.3658333333334,10727.5,0.0,85.99776197998948,28.865386299489888,0.0,643.666666666667,57.5702916666667
187,2016-09-29,544.1583333333332,10185.0,0.0,85.96498156924696,30.39130079637811,0.0,548.875,58.0756666666667
187,2016-09-30,543.685375,10546.666,0.0,85.8902646129542,29.323614130364362,0.0,536.708333333333,57.9781666666667
187,2016-10-01,363.62924999999996,10556.875,0.0,57.44537914691943,19.593339731217803,0.0,531.125,57.5131666666667
187,2016-10-02,449.495125,10952.084,0.0,71.01028830963665,23.346041746103605,0.0,529.875,57.3654166666666
187,2016-10-03,541.3610833333333,10497.083000000006,0.0,85.52307793575565,29.336171731655757,0.0,557.041666666667,57.536875
187,2016-10-04,511.62491666666665,10594.791999999994,0.0,80.82542127435492,27.469091112302063,0.0,592.958333333333,58.079875
187,2016-10-05,544.3680833333333,10784.375,0.0,85.99811743022643,28.71327373192955,0.0,722.791666666667,57.9927916666667
187,2016-10-06,544.2666666666668,11344.375,0.0,85.98209583991576,27.29079585452898,0.0,659.166666666667,58.3310833333333
187,2016-10-07,544.0846666666666,12139.166999999996,0.0,85.9533438651922,25.49544746814634,0.0,598.166666666667,58.7964166666667
187,2016-10-08,543.9811666666666,11264.166999999994,0.0,85.93699315429173,27.47070602784526,0.0,731.458333333333,58.5550833333333
187,2016-10-09,545.149875,10244.791,0.0,86.1216232227488,30.26898455639554,0.0,953.166666666667,59.1495416666667
187,2016-10-10,514.6353750000001,9893.333000000006,0.0,81.30100710900476,29.589801112779675,0.0,973.375,60.5583333333333
187,2016-10-11,544.6388333333334,10368.75,0.0,86.0408899420748,29.87908118411359,0.0,1000.0,61.0936666666667
187,2016-10-12,539.4236666666667,10072.709,0.0,85.21700895208004,30.46272481304571,0.0,1000.0,59.8532083333333
187,2016-10-13,544.666625,10342.5,0.0,86.04528041074249,29.95644494601563,0.0,1000.0,59.3057916666667
187,2016-10-14,545.0318333333333,10390.625,0.0,86.10297525013165,29.837692586131997,0.0,1000.0,60.7038333333333
187,2016-10-15,544.780625,10221.458000000006,0.0,86.06328988941549,30.317531887737196,0.0,1000.0,60.018125
187,2016-10-16,544.1778333333333,10529.166999999994,0.0,85.96806213796735,29.398953484270052,0.0,1000.0,58.773625
187,2016-10-17,539.8887916666666,10635.625,0.0,85.29048841495525,28.875288569600333,0.0,1000.0,57.8340833333333
187,2016-10-18,543.986125,12150.833000000004,0.0,85.93777646129543,25.466356156062165,0.0,736.333333333333,56.7485416666667
187,2016-10-19,544.2055416666666,11463.959,0.0,85.97243944181147,27.003084386879106,0.0,434.541666666667,58.9803333333333
187,2016-10-20,545.1722916666666,9973.541999999994,0.0,86.12516456029489,31.09348433181736,0.0,544.125,59.1791666666667
187,2016-10-21,545.5194583333332,9870.0,0.0,86.1800092153765,31.439681041737018,0.0,590.375,57.8545833333333
187,2016-10-22,545.2722083333333,9842.291999999994,0.0,86.14094918378093,31.513900201322816,0.0,658.916666666667,57.5146666666667
187,2016-10-23,544.979125,10348.334,0.0,86.09464849921011,29.956734317894384,0.0,621.291666666667,57.8322916666667
187,2016-10-24,544.714625,9795.625,0.0,86.0528633491311,31.631655545630483,0.0,563.083333333333,58.4204583333333
187,2016-10-25,544.6368749999999,9611.875,0.0,86.04058056872037,32.23175593341569,0.0,583.166666666667,59.6644166666667
187,2016-10-26,544.3013333333332,9568.125,0.0,85.98757240652975,32.35918654676624,0.0,604.166666666667,59.9373333333333
187,2016-10-27,544.4201666666668,9725.625,0.0,86.00634544497106,31.842101473055862,0.0,661.958333333333,58.4715
187,2016-10-28,544.2494166666667,9884.583000000006,0.0,85.97937072143233,31.320209446086096,0.0,724.166666666667,58.5352083333333
187,2016-10-29,544.1854999999999,10583.125,0.0,85.96927330173774,29.249475170771078,0.0,717.375,57.6664166666667
187,2016-10-30,544.5506666666666,10386.25,0.0,86.0269615587151,29.823908618499345,0.0,698.125,57.6975
187,2016-10-31,544.05275,10126.666,0.0,85.94830173775672,30.56043709663839,0.0,806.0,58.743625
187,2016-11-01,544.5242499999999,10396.458000000006,0.0,86.02278830963664,29.79317996651678,0.0,801.333333333333,58.5475416666667
187,2016-11-02,542.997125,10803.333000000006,0.0,85.78153633491311,28.590701092354227,0.0,777.375,58.3885833333333
187,2016-11-03,544.7249583333333,10377.5,0.0,86.05449578725644,29.858608894108507,0.0,819.625,57.596
187,2016-11-04,544.902625,10295.834,0.0,86.08256319115323,30.105261654454925,0.0,925.833333333333,58.2980416666667
187,2016-11-05,545.139,10796.041,0.0,86.11990521327016,28.722865585634587,0.0,955.875,58.3742083333333
187,2016-11-06,544.9201666666665,10236.041999999994,0.0,86.0853343865192,30.282090949368484,0.0,926.958333333333,59.050875
187,2016-11-07,544.576375,10244.791,0.0,86.03102290679304,30.23714145518765,0.0,926.833333333333,59.109875
187,2016-11-08,544.688125,10459.166999999994,0.0,86.04867693522907,29.62346444710497,0.0,860.833333333333,57.9882083333333
187,2016-11-09,545.2673333333333,9922.5,0.0,86.14017904160085,31.25887979619832,0.0,783.708333333333,57.4975416666667
187,2016-11-10,512.2679999999999,10257.916,0.0,80.92701421800948,28.406853204880996,0.0,775.208333333333,57.3450416666667
187,2016-11-11,544.6971666666666,9840.833000000006,0.0,86.05010531858872,31.48533309855192,0.0,773.875,57.5476666666667
187,2016-11-12,544.9444166666667,10028.958000000006,0.0,86.08916535018432,30.908749345035513,0.0,752.75,58.7694166666667
187,2016-11-13,542.1042500000001,10094.583000000006,0.0,85.64048183254346,30.547766811335,0.0,737.75,57.7775
187,2016-11-14,542.9070833333334,10183.541999999994,0.0,85.76731174302265,30.325759534627338,0.0,701.333333333333,57.262
187,2016-11-15,538.9784166666666,10269.584,0.0,85.14666929963137,29.85407094846511,0.0,698.5,56.825
187,2016-11-16,469.4652916666667,10182.083000000006,0.0,74.16513296471828,26.22719798523106,0.0,688.166666666667,56.6971666666667
187,2016-11-17,544.3749999999999,10136.875,0.0,85.9992101105845,30.547742359783786,0.0,698.958333333333,57.9122916666667
187,2016-11-18,544.5083333333336,10586.041,0.0,86.02027382833073,29.25876541360249,0.0,664.375,58.1912916666667
187,2016-11-19,542.8902916666666,10371.666999999994,0.0,85.76465903106897,29.774779140427054,0.0,676.375,57.2524583333333
187,2016-11-20,544.905625,9754.791999999994,0.0,86.08303712480253,31.77520166712253,0.0,780.875,57.0344583333333
187,2016-11-21,544.55275,9664.375,0.0,86.0272906793049,32.05171115135053,0.0,881.208333333333,57.3327083333333
187,2016-11-22,544.3513333333334,9617.708000000006,0.0,85.99547130068459,32.19531965874241,0.0,901.458333333333,58.4055
187,2016-11-23,544.7118333333333,10427.084,0.0,86.0524223275408,29.715905986861813,0.0,902.916666666667,58.84675
187,2016-11-24,544.5375416666666,10952.084,0.0,86.02488809899947,28.28238944765114,0.0,912.416666666667,58.8065416666667
187,2016-11-25,544.9924583333334,11866.458000000006,0.0,86.09675487098474,26.124887200146635,0.0,930.791666666667,59.9025
187,2016-11-26,544.9874583333333,10784.375,0.0,86.09596498156924,28.745943325284134,0.0,954.916666666667,59.5185833333333
187,2016-11-27,545.0313333333334,9884.583000000006,0.0,86.1028962611901,31.3652068186499,0.0,999.5,58.8084583333333
187,2016-11-28,543.1479583333333,9938.541999999994,0.0,85.8053646656135,31.087121595093592,0.0,997.416666666667,57.9242916666667
187,2016-11-29,539.8027916666666,9977.916999999994,0.0,85.27690231700895,30.773739782199932,0.0,999.666666666667,57.1277916666667
187,2016-11-30,543.629125,10208.333000000006,0.0,85.88137835703002,30.2923471707705,0.0,1000.0,56.6752916666667
187,2016-12-01,545.0777083333332,10889.375,0.0,86.11022248551869,28.4734771056139,0.0,996.5,57.0447916666667
187,2016-12-02,544.780625,10049.375,0.0,86.06328988941547,30.83668176918133,0.0,976.208333333333,58.834375
187,2016-12-03,544.9375,9947.291999999994,0.0,86.08807266982622,31.162110711471374,0.0,998.375,59.59575
187,2016-12-04,543.5145416666667,10161.666999999994,0.0,85.86327672459188,30.42504624993016,0.0,1000.0,59.769
187,2016-12-05,544.7917083333333,9897.708000000006,0.0,86.06504081095312,31.30984298825656,0.0,1000.0,58.5385833333333
187,2016-12-06,544.5242499999999,9702.291999999994,0.0,86.02278830963664,31.924780681547567,0.0,1000.0,58.40125
187,2016-12-07,544.3166249999998,10045.0,0.0,85.98998815165875,30.823836753359874,0.0,1000.0,57.5569166666667
187,2016-12-08,544.4159166666667,9779.583000000006,0.0,86.0056740389679,31.666168240222724,0.0,1000.0,57.5080416666667
187,2016-12-09,533.0208333333334,9520.0,0.0,84.2055028962612,31.848741319444446,0.0,1000.0,58.1128333333333
187,2016-12-10,544.0346666666666,9730.0,0.0,85.94544497103738,31.805246956720335,0.0,1000.0,58.7385833333333
187,2016-12-11,544.339625,9517.083000000006,0.0,85.99362164296998,32.53502395157912,0.0,1000.0,58.9499583333333
187,2016-12-12,544.181375,9951.666999999994,0.0,85.96862164296999,31.10519126887655,0.0,1000.0,57.3812083333333
187,2016-12-13,525.9125833333334,10527.708000000006,0.0,83.08255660874144,28.4161194268918,0.0,1000.0,58.2005
187,2016-12-14,544.442375,10063.958000000006,0.0,86.00985387045814,30.77287991257182,0.0,1000.0,57.9955833333333
187,2016-12-15,534.436125,9482.084,0.0,84.42908767772511,32.06099866205572,0.0,1000.0,57.9832916666667
187,2016-12-16,544.1945000000001,10446.041999999994,0.0,85.97069510268564,29.6338049776812,0.0,1000.0,59.1402083333333
187,2016-12-17,544.7639166666667,10555.416999999994,0.0,86.0606503422854,29.35742610616164,0.0,1000.0,57.9950416666667
187,2016-12-18,544.4999583333332,10400.834,0.0,86.01895076355976,29.779316379687533,0.0,1000.0,58.564875
187,2016-12-19,543.9340416666666,9575.416,0.0,85.92954844655081,32.312728139928566,0.0,1000.0,60.639375
187,2016-12-20,442.9687083333333,9658.541999999994,0.0,69.9792588204318,26.088344071352722,0.0,1000.0,59.101125
187,2016-12-21,544.8576666666667,10345.416999999994,0.0,86.07546076882569,29.95850266086156,0.0,1000.0,58.1676666666667
187,2016-12-22,544.6631666666666,10488.333000000006,0.0,86.04473407056345,29.53973378218337,0.0,1000.0,58.55975
187,2016-12-23,544.4235416666667,9925.416999999994,0.0,86.00687862032648,31.201334709805046,0.0,1000.0,59.957875
187,2016-12-24,544.9409583333334,9846.666999999994,0.0,86.08861901000527,31.480762150137835,0.0,1000.0,59.10125
187,2016-12-25,534.3957916666666,9165.625,0.0,84.42271590310688,33.165456746599986,0.0,1000.0,60.2079583333333
187,2016-12-26,527.6735833333333,9352.291,0.0,83.36075566087415,32.09463043006729,0.0,1000.0,58.5382083333333
187,2016-12-27,533.5416666666666,9649.791999999994,0.0,84.2877830437072,31.451070108269935,0.0,1000.0,56.98725
187,2016-12-28,544.0068333333335,9922.5,0.0,85.9410479199579,31.18661832815431,0.0,1000.0,57.916875
187,2016-12-29,536.782625,9797.084,0.0,84.79978278041075,31.16640113059831,0.0,999.0,56.529625
187,2016-12-30,26.138208333333335,0.0,0.0,4.129258820431806,0.0,0.0,1000.0,55.7595
187,2016-12-31,0.0,0.0,0.0,0.0,0.0,,,
187,2017-01-01,0.0,0.0,0.0,0.0,0.0,,,
187,2017-01-02,434.8388750000001,8200.208000000004,0.0,68.69492496050555,30.163972271089534,0.0,964.739130434783,58.9300434782609
187,2017-01-03,447.0694999999999,8300.834,0.0,70.627093206951,30.636443749708352,0.0,967.208333333333,56.9666666666667
187,2017-01-04,419.00141666666656,7963.958000000003,0.0,66.1929568193786,29.92757778404767,0.0,963.333333333333,55.7645833333333
187,2017-01-05,438.7626249999999,8125.833000000003,0.0,69.31479067930488,30.714734910357272,0.0,949.708333333333,56.9654583333333
187,2017-01-06,430.12295833333343,7933.334000000002,0.0,67.94991442864668,30.840536416586577,0.0,916.291666666667,57.599125
187,2017-01-07,437.47083333333336,8013.540999999998,0.0,69.11071616640338,31.05343722096276,0.0,903.25,58.1952916666667
187,2017-01-08,439.1805416666668,8006.25,0.0,69.3808122696156,31.20318894006419,0.0,900.166666666667,58.1560416666667
187,2017-01-09,456.71320833333334,8268.75,0.0,72.15058583464982,31.418738826740572,0.0,899.25,58.683625
187,2017-01-10,473.8889166666667,8698.958000000004,0.0,74.86396787783043,30.988057661299447,0.0,894.125,57.3369166666667
187,2017-01-11,474.87016666666665,8809.791999999996,0.0,75.01898367561874,30.661561567577948,0.0,915.416666666667,56.6555833333333
187,2017-01-12,469.16666666666674,8812.709,0.0,74.11795681937863,30.283269184184896,0.0,921.5,56.240625
187,2017-01-13,470.6784583333333,8491.875,0.0,74.35678646656135,31.52867845816671,0.0,937.916666666667,58.9025
187,2017-01-14,474.9082916666667,8544.375,0.0,75.0250065824118,31.616550839164816,0.0,915.583333333333,58.8837916666667
187,2017-01-15,474.4375416666666,8547.291999999996,0.0,74.95063849394417,31.574431794856466,0.0,922.208333333333,58.670125
187,2017-01-16,460.7950833333334,8350.416999999996,0.0,72.79543180621381,31.389522611399084,0.0,921.291666666667,58.66425
187,2017-01-17,466.76737500000013,8652.291999999996,0.0,73.73892180094789,30.686995054316274,0.0,930.375,57.2645
187,2017-01-18,504.9583333333333,9229.791999999996,0.0,79.77224855186941,31.120650600191702,0.0,933.0,56.9085416666667
187,2017-01-19,504.72775,9183.125,0.0,79.73582148499212,31.26451708523333,0.0,920.458333333333,57.820625
187,2017-01-20,516.7028333333334,9337.709,0.0,81.62761979989469,31.476435496948746,0.0,903.916666666667,57.392375
187,2017-01-21,506.59025,9334.791999999996,0.0,80.03005529225909,30.870041940052527,0.0,904.166666666667,57.037
187,2017-01-22,507.35979166666675,9277.916999999996,0.0,80.15162585571355,31.106460802899583,0.0,915.333333333333,56.9847083333333
187,2017-01-23,477.816,8770.416999999996,0.0,75.48436018957345,30.990278797461983,0.0,912.125,57.1593333333334
187,2017-01-24,492.9540416666667,9066.458000000004,0.0,77.87583596629806,30.92814092354354,0.0,921.708333333333,56.61475
187,2017-01-25,520.7903333333334,9543.333000000006,0.0,82.27335439705108,31.041869887363,0.0,929.875,56.570375
187,2017-01-26,512.34375,9356.666999999996,0.0,80.93898104265402,31.147651522171316,0.0,901.833333333333,56.3367916666666
187,2017-01-27,519.9896666666667,9369.791999999994,0.0,82.14686677198526,31.56819867387548,0.0,876.291666666667,56.9617916666667
187,2017-01-28,537.1701250000001,9814.583000000006,0.0,84.8609992101106,31.13329142673032,0.0,882.791666666667,57.1541666666667
187,2017-01-29,536.8437500000001,9681.875,0.0,84.80943917851502,31.54085544294537,0.0,870.916666666667,57.5839583333333
187,2017-01-30,530.3784583333335,9355.208000000004,0.0,83.78806608741445,32.24909017329645,0.0,873.583333333333,58.4664166666667
187,2017-01-31,540.5104166666666,9715.416999999994,0.0,85.38869141653501,31.646643887121783,0.0,862.041666666667,57.905
187,2017-02-01,536.8229583333333,9718.334,0.0,84.80615455502897,31.421310771847423,0.0,879.875,58.1415
187,2017-02-02,532.0791666666668,9441.25,0.0,84.05674038967878,32.057658252055845,0.0,872.583333333333,58.8626666666667
187,2017-02-03,507.2347499999999,9328.958000000004,0.0,80.13187203791468,30.92864536693164,0.0,873.541666666667,59.3895
187,2017-02-04,540.8646666666666,9693.541,0.0,85.4446550816219,31.738850769004046,0.0,879.583333333333,59.439
187,2017-02-05,543.5492083333334,9820.416999999994,0.0,85.8687532912059,31.484295219535447,0.0,869.666666666667,58.0247083333333
187,2017-02-06,533.3297916666667,9493.75,0.0,84.25431147972617,31.955314091873312,0.0,881.333333333333,58.4198333333333
187,2017-02-07,519.2500000000001,9403.334,0.0,82.03001579778832,31.41084942142152,0.0,862.166666666667,56.9074166666666
187,2017-02-08,494.1875416666666,9012.5,0.0,78.0707016850974,31.191161899368154,0.0,881.916666666667,56.7207083333333
187,2017-02-09,494.3743333333334,8908.958000000004,0.0,78.10021063717748,31.565599472401185,0.0,868.375,57.4335833333333
187,2017-02-10,511.07295833333336,9241.458000000004,0.0,80.73822406529753,31.457734749784898,0.0,869.333333333333,57.6192083333333
187,2017-02-11,510.0333749999998,9312.916,0.0,80.57399289099524,31.152861768805813,0.0,869.375,56.9696666666667
187,2017-02-12,532.6388333333333,9665.834,0.0,84.14515534491838,31.345740370440637,0.0,869.041666666667,56.8721666666667
187,2017-02-13,542.870125,9830.625,0.0,85.76147314375989,31.412308248034414,0.0,873.291666666667,57.53975
187,2017-02-14,538.2152916666668,10010.0,0.0,85.02611242759347,30.584894946026196,0.0,847.083333333333,57.06325
187,2017-02-15,520.5514166666666,9546.25,0.0,82.23561084781463,31.01814822719799,0.0,830.416666666667,56.3110416666667
187,2017-02-16,532.7570000000002,9482.084,0.0,84.16382306477095,31.96026740183558,0.0,833.375,57.28725
187,2017-02-17,528.4798333333332,9690.625,0.0,83.48812532912058,31.02141969113905,0.0,826.458333333333,57.6069583333333
187,2017-02-18,542.0583750000001,10434.375,0.0,85.6332345971564,29.550487912548668,0.0,825.333333333333,56.5352083333333
187,2017-02-19,539.7312083333335,10288.541999999994,0.0,85.265593733544,29.84068124912918,0.0,839.5,57.3339583333333
187,2017-02-20,538.6354583333333,9775.208000000006,0.0,85.09248946814112,31.34396763887557,0.0,816.875,58.9155416666667
187,2017-02-21,544.2659583333333,9937.083000000006,0.0,85.98198393891522,31.15568414781389,0.0,802.041666666667,58.1557916666667
187,2017-02-22,533.9756666666666,10069.791999999994,0.0,84.35634544497104,30.163796669175397,0.0,817.083333333333,57.1815
187,2017-02-23,535.5548750000002,10152.916,0.0,84.6058254344392,30.005317164957017,0.0,827.708333333333,56.575875
187,2017-02-24,543.6931666666668,11064.375,0.0,85.89149552395999,27.951944534196972,0.0,816.916666666667,57.06375
187,2017-02-25,540.0506666666665,9963.333000000006,0.0,85.31606108478145,30.832937219792672,0.0,810.333333333333,56.8974583333333
187,2017-02-26,543.5937083333332,9738.75,0.0,85.87578330700367,31.75091475705586,0.0,818.333333333333,58.5740416666667
187,2017-02-27,534.2167499999998,9731.459,0.0,84.39443127962083,31.226591472563342,0.0,833.375,59.12675
187,2017-02-28,538.736125,9874.375,0.0,85.10839257503949,31.034983558031094,0.0,847.583333333333,58.3555833333333
187,2017-03-01,542.0784166666666,10615.208000000006,0.0,85.63640073723012,29.048161155255304,0.0,850.833333333333,55.7202916666667
187,2017-03-02,535.9610416666667,9735.833000000006,0.0,84.6699907846235,31.314475696949135,0.0,841.833333333333,57.5593333333333
187,2017-03-03,539.1860416666666,9635.208000000006,0.0,85.17946945760926,31.831901643229216,0.0,857.125,59.0828333333333
187,2017-03-04,539.451375,9496.666,0.0,85.22138625592417,32.31217395794482,0.0,856.416666666667,60.49975
187,2017-03-05,536.9756666666668,9651.25,0.0,84.83027909426015,31.648714766365906,0.0,845.291666666667,60.3415
187,2017-03-06,527.970875,9673.125,0.0,83.40772116903634,31.047612093213584,0.0,859.875,58.7950833333333
187,2017-03-07,512.4423750000001,9334.791999999996,0.0,80.95456161137442,31.22665232524733,0.0,873.541666666667,57.2851666666667
187,2017-03-08,490.501375,9069.375,0.0,77.48836887835702,30.764361617623408,0.0,875.958333333333,56.8359583333333
187,2017-03-09,499.7645833333334,9056.25,0.0,78.95175092153767,31.390780269917958,0.0,886.583333333333,57.6709166666667
187,2017-03-10,503.46325,9053.333000000004,0.0,79.53605845181674,31.633286736313927,0.0,883.416666666667,57.8129166666667
187,2017-03-11,527.0652916666664,9288.125,0.0,83.26465903106896,32.279099037002126,0.0,896.875,58.64625
187,2017-03-12,519.4610833333332,9304.166999999996,0.0,82.06336229594523,31.758542120906096,0.0,885.5,59.0457916666667
187,2017-03-13,431.22633333333334,9538.958000000006,0.0,68.12422327540811,25.715168534247763,0.0,887.458333333333,59.2334583333333
187,2017-03-14,540.1875,9575.416,0.0,85.33767772511848,32.090162584059016,0.0,843.583333333333,57.3860833333333
187,2017-03-15,516.0277083333334,9266.25,0.0,81.52096498156925,31.677729547941304,0.0,854.333333333333,56.667375
187,2017-03-16,498.7438333333332,8981.875,0.0,78.790494997367,31.586068298038484,0.0,888.0,57.8104583333333
187,2017-03-17,498.0715416666667,9181.666,0.0,78.68428778304371,30.857111910270124,0.0,907.833333333333,58.32175
187,2017-03-18,540.6922916666667,9652.709,0.0,85.41742364402319,31.862951486094616,0.0,899.916666666667,58.1234166666667
187,2017-03-19,504.3187499999999,9339.166,0.0,79.67120853080567,30.71723059907062,0.0,920.5,58.8881666666667
187,2017-03-20,518.2853333333334,9343.541999999996,0.0,81.87761979989469,31.55312768731364,0.0,914.833333333333,58.4815
187,2017-03-21,504.09237499999995,9276.458000000004,0.0,79.63544628751974,30.910994905508815,0.0,910.416666666667,57.5799166666667
187,2017-03-22,520.8139166666666,9308.541999999996,0.0,82.27708004212744,31.826285605617826,0.0,925.916666666667,58.8698333333333
187,2017-03-23,530.9897083333334,9642.5,0.0,83.8846300684571,31.32430860844641,0.0,904.208333333333,59.7913333333333
187,2017-03-24,533.2944583333334,9584.166999999994,0.0,84.24872959452344,31.65175068234356,0.0,883.875,58.398
187,2017-03-25,540.7811249999999,9660.0,0.0,85.43145734597155,31.84413353390268,0.0,883.833333333333,58.9686666666667
187,2017-03-26,537.5452083333333,9382.916999999994,0.0,84.92025408109531,32.58833395559305,0.0,872.208333333333,59.207875
187,2017-03-27,540.8826666666665,9999.791999999994,0.0,85.44749868351762,30.767848993481294,0.0,856.708333333333,57.881
187,2017-03-28,544.3777916666667,9903.541,0.0,85.99965113217482,31.26762779357291,0.0,861.791666666667,57.9226666666667
187,2017-03-29,535.0937083333333,9702.291999999994,0.0,84.53297130068457,31.37187973284504,0.0,851.666666666667,59.0915
187,2017-03-30,539.8679999999999,9657.083000000006,0.0,85.28720379146918,31.799966304524848,0.0,852.0,58.96125
187,2017-03-31,543.7777500000001,9852.5,0.0,85.90485781990522,31.394966772392795,0.0,848.541666666667,57.9893333333333
187,2017-04-01,541.1437500000001,9751.875,0.0,85.4887440758294,31.565273665320774,0.0,861.375,58.5675416666667
187,2017-04-02,527.434125,9719.791,0.0,83.32292654028436,30.86713607705145,0.0,870.458333333333,58.7325833333333
187,2017-04-03,528.552125,9977.916999999994,0.0,83.4995458135861,30.13234797444866,0.0,869.416666666667,57.5178333333333
187,2017-04-04,531.7271250000001,10199.583000000006,0.0,84.00112559241708,29.654556753692756,0.0,888.333333333333,55.8217916666667
187,2017-04-05,495.9672083333334,9111.666999999996,0.0,78.3518496577146,30.962795319481927,0.0,871.125,57.6159166666667
187,2017-04-06,484.04299999999995,9019.791999999996,0.0,76.46808846761452,30.526179890474946,0.0,864.333333333333,56.2252916666667
187,2017-04-07,477.5166666666666,8841.875,0.0,75.43707214323327,30.720565176755173,0.0,845.791666666667,56.2370833333333
187,2017-04-08,512.8742499999998,9394.583000000006,0.0,81.02278830963662,31.054062666574247,0.0,826.666666666667,58.093
187,2017-04-09,522.5257083333332,9817.5,0.0,82.54750526592942,30.275532510681035,0.0,835.458333333333,58.8463333333333
187,2017-04-10,516.2764166666667,9651.25,0.0,81.56025539757769,30.428725296090033,0.0,835.541666666667,58.3800416666667
187,2017-04-11,496.75137500000005,9266.25,0.0,78.47573064770933,30.49440069922209,0.0,847.333333333333,58.1681666666667
187,2017-04-12,512.4151666666666,9266.25,0.0,80.95026329647182,31.455964096107436,0.0,840.958333333333,58.8193333333333
187,2017-04-13,507.7361666666666,9183.125,0.0,80.21108478146391,31.450868428654605,0.0,842.791666666667,59.7805
187,2017-04-14,516.8173333333334,9531.666999999994,0.0,81.64570826750924,30.842760919411543,0.0,827.333333333333,59.549375
187,2017-04-15,536.4396250000001,10053.75,0.0,84.7455963665087,30.35133557337644,0.0,835.458333333333,59.078
187,2017-04-16,525.3123749999999,9932.708000000006,0.0,82.98773696682463,30.083959914305314,0.0,828.625,58.328875
187,2017-04-17,518.232625,9566.666999999994,0.0,81.86929304897315,30.814074695067106,0.0,870.083333333333,58.9270833333333
187,2017-04-18,452.802125,9531.666999999994,0.0,71.53272116903634,27.02244445847372,0.0,840.958333333333,59.3937083333333
187,2017-04-19,521.4422916666666,9506.875,0.0,82.37634939441811,31.199921836536426,0.0,884.333333333333,58.1765833333333
187,2017-04-20,517.7590416666667,9482.084,0.0,81.79447735650342,31.060534955682968,0.0,868.291666666667,57.9163333333333
187,2017-04-21,506.56383333333343,9555.0,0.0,80.02588204318064,30.15702709169138,0.0,856.416666666667,57.4242083333333
187,2017-04-22,514.6736666666667,9260.416,0.0,81.30705634544498,31.61451250018238,0.0,842.75,58.69125
187,2017-04-23,497.18962500000015,9314.375,0.0,78.54496445497632,30.363608045360003,0.0,840.083333333333,58.8152083333333
187,2017-04-24,511.94929166666674,9569.583000000006,0.0,80.87666535018431,30.431192464330863,0.0,834.458333333333,58.7007916666667
187,2017-04-25,499.3304583333333,9639.584,0.0,78.88316877303843,29.465567087605756,0.0,836.166666666667,58.34325
187,2017-04-26,522.3902916666667,10138.334,0.0,82.52611242759346,29.309846263668387,0.0,824.458333333333,57.3274166666667
187,2017-04-27,534.7708333333331,10330.833000000006,0.0,84.48196419167981,29.445396677542284,0.0,811.416666666667,57.2487916666667
187,2017-04-28,521.3124583333332,10014.375,0.0,82.35583859926274,29.611423916314735,0.0,803.125,58.527375
187,2017-04-29,531.0680416666667,9716.875,0.0,83.89700500263297,31.08913147159509,0.0,802.25,58.830375
187,2017-04-30,530.6208333333334,9813.125,0.0,83.82635597682993,30.758277038263664,0.0,806.083333333333,58.9507083333333
187,2017-05-01,522.526375,9789.791999999994,0.0,82.54761058451818,30.36125993747707,0.0,806.25,57.2045416666666
187,2017-05-02,494.82091666666656,9416.459,0.0,78.17076092680357,29.891345720355755,0.0,811.625,56.4274583333333
187,2017-05-03,486.52641666666665,9124.791999999996,0.0,76.86041337546077,30.329726238934796,0.0,817.5,57.581125
187,2017-05-04,508.07087499999994,9314.375,0.0,80.26396129541864,31.02813118387796,0.0,823.291666666667,58.3630416666667
187,2017-05-05,502.8888749999999,9401.875,0.0,79.44531990521327,30.4258411287642,0.0,820.958333333333,56.825375
187,2017-05-06,501.9145833333334,9487.916999999994,0.0,79.29140337019484,30.091509599642503,0.0,805.375,55.6975
187,2017-05-07,514.9507500000001,9444.166,0.0,81.35082938388628,31.016095187759312,0.0,800.625,57.2292916666667
187,2017-05-08,498.29091666666665,9209.375,0.0,78.71894418114798,30.777819678015305,0.0,792.25,57.9842916666667
187,2017-05-09,489.16866666666664,9149.583000000004,0.0,77.27783043707214,30.411816934413515,0.0,791.75,57.8111666666667
187,2017-05-10,491.657625,9426.666999999994,0.0,77.6710308056872,29.668094320877163,0.0,794.083333333333,57.8607916666667
187,2017-05-11,531.2222083333332,10101.875,0.0,83.92135992627698,29.912951754693502,0.0,795.25,57.8225416666667
187,2017-05-12,535.4076666666666,10301.666999999994,0.0,84.58256977356503,29.563926665676764,0.0,810.375,58.1947916666667
187,2017-05-13,523.9138333333333,9792.708000000006,0.0,82.76679831490257,30.43281308851895,0.0,802.541666666667,58.3053333333333
187,2017-05-14,498.71675,9627.916,0.0,78.78621642969983,29.465017278055466,0.0,833.333333333333,57.9120416666667
187,2017-05-15,507.661875,9483.541,0.0,80.19934834123222,30.450123699839548,0.0,863.375,58.415
187,2017-05-16,506.7535,9728.541999999994,0.0,80.05584518167456,29.630162729762947,0.0,849.875,58.1462083333333
187,2017-05-17,500.1027916666665,9753.333000000006,0.0,79.00518035808318,29.166966614700357,0.0,854.125,57.5527083333333
187,2017-05-18,498.19795833333336,10110.625,0.0,78.7042588204318,28.029088735722183,0.0,840.916666666667,57.2801666666667
187,2017-05-19,506.1924166666667,9476.25,0.0,79.96720642443391,30.385344379955736,0.0,813.041666666667,58.2032916666667
187,2017-05-20,504.95620833333334,9549.166,0.0,79.77191284886783,30.079686872509193,0.0,787.375,59.4245
187,2017-05-21,510.30904166666664,9460.208000000006,0.0,80.6175421274355,30.684398609564255,0.0,777.375,59.2275833333333
187,2017-05-22,510.73954166666664,9725.625,0.0,80.68555160610848,29.872185690008497,0.0,774.833333333333,58.5307083333333
187,2017-05-23,508.3958333333333,9843.75,0.0,80.31529752501316,29.378285361552024,0.0,755.666666666667,58.4252916666667
187,2017-05-24,524.2568749999999,10161.666999999994,0.0,82.82099131121642,29.34703388028429,0.0,761.666666666667,57.6637083333333
187,2017-05-25,434.6743333333333,9966.25,0.0,68.66893101632438,24.809456911520826,0.0,764.541666666667,56.651625
187,2017-05-26,528.0284999999998,9905.0,0.0,83.41682464454973,30.32410012619888,0.0,770.958333333333,57.7056666666667
187,2017-05-27,532.5103750000001,10011.458000000006,0.0,84.1248617693523,30.256297498909063,0.0,786.0,58.246
187,2017-05-28,529.7722500000001,10373.125,0.0,83.69229857819906,29.051237199493883,0.0,803.5,58.2061666666667
187,2017-05-29,530.6055833333335,10488.333000000006,0.0,83.82394681411272,28.77732263580663,0.0,799.208333333333,58.171
187,2017-05-30,514.5215833333334,10096.041999999994,0.0,81.28303054239075,28.989283851973347,0.0,783.583333333333,58.67075
187,2017-05-31,496.95758333333333,9565.208000000006,0.0,78.50830700368616,29.553569420840358,0.0,781.375,58.0266666666666
187,2017-06-01,497.5833333333333,9562.291,0.0,78.6071616640337,29.599808885873806,0.0,775.416666666667,57.880875
187,2017-06-02,511.70216666666664,9709.583000000006,0.0,80.83762506582411,29.977935112031968,0.0,758.25,58.4693333333333
187,2017-06-03,528.8715000000001,10144.166999999994,0.0,83.55,29.656426027883825,0.0,732.833333333333,58.8614166666667
187,2017-06-04,539.9090000000001,10043.541999999994,0.0,85.29368088467616,30.578677937192566,0.0,718.208333333333,58.7259583333333
187,2017-06-05,401.2020833333333,9531.666999999994,0.0,63.38105581885202,23.943043583328908,0.0,706.416666666667,57.724875
187,2017-06-06,498.32300000000004,9473.333000000006,0.0,78.72401263823065,29.922175560245424,0.0,689.041666666667,57.6494166666667
187,2017-06-07,509.2500416666667,9778.125,0.0,80.45024354923645,29.62514783778985,0.0,668.0,58.4994583333333
187,2017-06-08,518.1791666666667,10085.834,0.0,81.8608478146393,29.224909178446605,0.0,681.833333333333,58.3334583333333
187,2017-06-09,507.82704166666673,9801.458000000006,0.0,80.22544102159033,29.472038636298333,0.0,682.083333333333,57.6678333333333
187,2017-06-10,493.6355000000001,9592.916999999994,0.0,77.98349131121644,29.27121405477259,0.0,694.375,57.9445
187,2017-06-11,414.20074999999997,9713.958000000006,0.0,65.43455766192733,24.254911673662424,0.0,708.666666666667,57.8941666666667
187,2017-06-12,507.7798333333333,9851.041,0.0,80.2179831490258,29.32097178302724,0.0,694.208333333333,58.063875
187,2017-06-13,494.58054166666676,9626.459,0.0,78.13278699315431,29.225065843843055,0.0,657.333333333333,58.15775
187,2017-06-14,488.1020833333334,9342.083000000004,0.0,77.10933385992628,29.720217115331167,0.0,625.625,58.53275
187,2017-06-15,471.9999166666667,9222.5,0.0,74.56554765666141,29.112419184663114,0.0,624.5,58.0190416666667
187,2017-06-16,498.3610416666666,9728.541999999994,0.0,78.7300223802001,29.13945096137966,0.0,624.583333333333,57.3763333333333
187,2017-06-17,509.93404166666664,9813.125,0.0,80.55830042127435,29.559134394129178,0.0,603.208333333333,57.7344166666667
187,2017-06-18,499.79850000000005,9613.334,0.0,78.95710900473935,29.573719871794736,0.0,586.25,57.5786666666667
187,2017-06-19,465.8645833333334,9022.709,0.0,73.59630068457083,29.37025939985923,0.0,577.291666666667,57.307
187,2017-06-20,483.1388749999999,9343.541999999996,0.0,76.32525671406002,29.4134169599887,0.0,559.375,57.3989166666667
187,2017-06-21,498.22575000000006,9419.375,0.0,78.70864928909953,30.087709017318033,0.0,544.5,58.2324166666667
187,2017-06-22,497.24725000000007,9538.958000000006,0.0,78.55406793048974,29.652170678215917,0.0,532.875,58.5410833333333
187,2017-06-23,498.3194166666667,9568.125,0.0,78.72344655081622,29.625521703282747,0.0,531.625,57.278875
187,2017-06-24,482.12075000000004,9256.041999999996,0.0,76.16441548183255,29.628901132002945,0.0,521.875,57.583125
187,2017-06-25,479.7605000000001,9082.5,0.0,75.79154818325435,30.04720775300487,0.0,529.25,58.261625
187,2017-06-26,477.53470833333336,9105.833000000004,0.0,75.43992232754081,29.8311708466003,0.0,526.125,58.206
187,2017-06-27,454.5652916666667,8801.041,0.0,71.81126250658242,29.37969384262486,0.0,531.458333333333,58.0315416666667
187,2017-06-28,461.0632083333335,8837.5,0.0,72.83778962611903,29.676732296872554,0.0,541.375,58.1381666666667
187,2017-06-29,459.83675,8904.584,0.0,72.64403633491311,29.374810916676918,0.0,533.208333333333,57.6164583333333
187,2017-06-30,439.76312499999995,8770.416999999996,0.0,69.4728475513428,28.522238369148635,0.0,529.125,57.1097083333333
187,2017-07-01,446.77220833333337,8970.209,0.0,70.58012769878884,28.331438487881883,0.0,518.75,56.78225
187,2017-07-02,459.21537500000005,8971.666,0.0,72.54587282780412,29.115775428907714,0.0,526.25,57.5365416666667
187,2017-07-03,464.8117499999999,9027.083000000004,0.0,73.42997630331752,29.289684954154048,0.0,529.5,57.68375
187,2017-07-04,442.7917083333334,8665.416999999996,0.0,69.95129673512376,29.066654659967465,0.0,523.791666666667,57.9411666666667
187,2017-07-05,455.5000416666666,8862.291999999996,0.0,71.95893233280673,29.23663619238932,0.0,522.791666666667,58.0444583333333
187,2017-07-06,455.7500833333333,8922.083000000004,0.0,71.99843338599263,29.05664955923905,0.0,509.166666666667,57.534375
187,2017-07-07,468.8062916666667,9180.209,0.0,74.06102553975778,29.048646449812725,0.0,492.541666666667,57.0393333333333
187,2017-07-08,458.70408333333324,8971.666,0.0,72.46510005265928,29.083357844140778,0.0,484.791666666667,57.3705416666667
187,2017-07-09,470.7020833333334,9027.083000000004,0.0,74.36051869404952,29.66085889200801,0.0,482.083333333333,58.2228333333333
187,2017-07-10,478.06879166666675,9191.875,0.0,75.52429568193787,29.584982860013753,0.0,485.875,58.0439583333333
187,2017-07-11,486.3992500000001,9543.333000000006,0.0,76.84032385466037,28.99197866283543,0.0,481.125,57.61425
187,2017-07-12,478.88537500000007,9441.25,0.0,75.65329778830964,28.85274345513924,0.0,487.958333333333,57.7868333333333
187,2017-07-13,452.48966666666666,8774.791,0.0,71.48335966298052,29.33302974269004,0.0,482.5,57.7093333333333
187,2017-07-14,469.7813333333334,9202.083000000004,0.0,74.21506055818854,29.039868666450598,0.0,483.666666666667,57.2682083333333
187,2017-07-15,475.63899999999995,9226.875,0.0,75.14044233807266,29.322963390458124,0.0,472.083333333333,57.7699583333333
187,2017-07-16,485.636125,9333.333000000004,0.0,76.71976698262243,29.597788461081713,0.0,465.666666666667,58.168
187,2017-07-17,415.1492916666666,8717.916999999996,0.0,65.58440626645601,27.087979320028204,0.0,467.833333333333,58.1015
187,2017-07-18,455.125,8859.375,0.0,71.89968404423381,29.222182245737805,0.0,475.375,58.4694583333333
187,2017-07-19,486.07087500000006,9438.333000000006,0.0,76.78844786729859,29.294719317754502,0.0,486.125,58.3925416666667
187,2017-07-20,467.3305833333334,9190.416999999996,0.0,73.8278962611901,28.92504371522111,0.0,487.0,58.72425
187,2017-07-21,487.2680833333334,9458.75,0.0,76.97758030542391,29.30348387148878,0.0,481.708333333333,58.2835
187,2017-07-22,535.7125000000001,10123.75,0.0,84.63072669826227,30.10061756595465,0.0,492.666666666667,58.18525
187,2017-07-23,517.9514583333331,9960.416999999994,0.0,81.82487493417585,29.579891539542086,0.0,501.041666666667,58.3449166666667
187,2017-07-24,489.66254166666664,9756.25,0.0,77.35585176408635,28.549532431489787,0.0,527.791666666667,58.1059166666667
187,2017-07-25,514.3097083333333,9737.291999999994,0.0,81.2495589784097,30.044955595143357,0.0,541.125,59.173125
187,2017-07-26,543.7638750000001,10857.291999999994,0.0,85.90266587677726,28.488781324339456,0.0,537.333333333333,59.3597083333333
187,2017-07-27,543.32225,11060.0,0.0,85.83289889415482,27.943924642103674,0.0,543.208333333333,58.8345833333333
187,2017-07-28,538.8888333333333,10555.416999999994,0.0,85.13251711427067,29.04081680156371,0.0,543.25,58.995625
187,2017-07-29,540.7917916666667,10766.875,0.0,85.43314244339126,28.571001102274852,0.0,552.541666666667,59.338625
187,2017-07-30,532.4819166666667,10599.166,0.0,84.12036598209585,28.577103481276,0.0,565.833333333333,59.8068333333333
187,2017-07-31,530.9520416666666,10469.375,0.0,83.87867956819377,28.848256911361837,0.0,589.083333333333,59.3685833333333
187,2017-08-01,523.8298750000001,10403.75,0.0,82.75353475513431,28.640816426368705,0.0,591.291666666667,59.1427083333333
187,2017-08-02,514.388875,10120.833000000006,0.0,81.26206556082148,28.910815779277566,0.0,593.416666666667,58.9304583333333
187,2017-08-03,511.930625,9948.75,0.0,80.87371642969985,29.27033083092516,0.0,602.583333333333,58.99325
187,2017-08-04,508.2167083333334,416.5364583333333,0.0,80.28699973670354,694.03433594665,0.0,615.063208333333,58.5626666666667
187,2017-08-05,512.004875,0.0,0.0,80.88544628751974,0.0,0.0,608.831916666667,58.6125
187,2017-08-06,512.5798749999998,0.0,0.0,80.97628357030014,0.0,0.0,610.004875,59.4121666666667
187,2017-08-07,514.260375,0.0,0.0,81.2417654028436,0.0,0.0,620.401375,59.2789583333333
187,2017-08-08,510.44725,0.0,0.0,80.63937598736177,0.0,0.0,635.723625,59.1267083333333
187,2017-08-09,491.4730833333333,0.0,0.0,77.64187730384413,0.0,0.0,653.263208333333,59.2984166666667
187,2017-08-10,505.95000000000005,0.0,0.0,79.92890995260665,0.0,0.0,648.601375,59.31825
187,2017-08-11,523.4132083333335,0.0,0.0,82.68771063717747,0.0,0.0,632.884,59.010375
187,2017-08-12,507.3055000000001,0.0,0.0,80.14304897314378,0.0,0.0,609.801375,58.36825
187,2017-08-13,543.1957916666667,0.0,0.0,85.81292127435492,0.0,0.0,612.428458333333,59.346125
187,2017-08-14,534.9375,0.0,0.0,84.50829383886256,0.0,0.0,613.382666666667,59.515
187,2017-08-15,519.5069583333333,0.0,0.0,82.07060953133227,0.0,0.0,619.71525,58.6411666666667
187,2017-08-16,523.9291666666667,0.0,0.0,82.76922064244339,0.0,0.0,634.020166666667,59.1123333333333
187,2017-08-17,43.782624999999996,0.0,0.0,6.9166864139020525,0.0,0.0,628.0,59.2865
187,2017-08-18,21.5625,0.0,0.0,3.406398104265403,0.0,0.0,628.0,57.495
187,2017-08-19,442.6492916666666,0.0,0.0,69.9287980516061,0.0,0.0,631.531916666667,57.619875
187,2017-08-20,476.91529166666663,0.0,0.0,75.34206819378619,0.0,0.0,631.929166666667,58.19525
