ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
187,2017-08-21,462.77220833333337,0.0,0.0,73.1077738283307,0.0,0.0,641.411125,58.861875
187,2017-08-22,467.43749999999994,0.0,0.0,73.8447867298578,0.0,0.0,656.345833333333,58.566625
187,2017-08-23,369.6924166666667,0.0,0.0,58.40322538177989,0.0,0.0,646.886791666667,57.8219166666667
187,2017-08-24,446.35762500000004,0.0,0.0,70.5146327014218,0.0,0.0,647.198583333333,58.3984583333333
187,2017-08-25,464.8659583333333,0.0,0.0,73.43854002106372,0.0,0.0,637.66525,59.53625
187,2017-08-26,462.4375,0.0,0.0,73.05489731437599,0.0,0.0,644.911333333333,59.9465833333333
187,2017-08-27,491.57216666666676,0.0,0.0,77.65753027909426,0.0,0.0,640.680541666667,59.8544166666667
187,2017-08-28,519.3423333333334,0.0,0.0,82.04460242232754,0.0,0.0,654.744458333333,59.6885416666667
187,2017-08-29,473.38475,0.0,0.0,74.78432069510269,0.0,0.0,662.2845,59.1908333333333
187,2017-08-30,491.3687499999999,0.0,0.0,77.62539494470772,0.0,0.0,686.710416666667,58.1005416666667
187,2017-08-31,498.3014583333334,0.0,0.0,78.7206095313323,0.0,0.0,714.579833333333,58.03125
187,2017-09-01,459.51737499999996,0.0,0.0,72.59358214849921,0.0,0.0,737.680541666667,58.9379166666667
187,2017-09-02,511.12154166666664,0.0,0.0,80.74589915745129,0.0,0.0,676.413208333333,59.0564583333333
187,2017-09-03,490.09729166666676,0.0,0.0,77.42453264876252,0.0,0.0,696.707,57.9972083333333
187,2017-09-04,478.8062916666667,0.0,0.0,75.64080437072144,0.0,0.0,707.042375,57.1545416666667
187,2017-09-05,353.4117916666667,0.0,0.0,55.83124670879411,0.0,0.0,712.429875,56.5318333333333
187,2017-09-06,423.3854166666666,0.0,0.0,66.88553185887308,0.0,0.0,749.933347826087,56.9469130434783
187,2017-09-07,78.66458333333333,0.0,0.0,12.427264349657714,0.0,0.0,756.14,56.8688
187,2017-09-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
187,2017-09-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
187,2017-09-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
187,2017-09-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
187,2017-09-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
187,2017-09-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
187,2017-09-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
187,2017-09-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
187,2017-09-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
187,2017-09-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
187,2017-09-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
187,2017-09-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
187,2017-09-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
187,2017-09-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
187,2017-09-22,291.02083333333337,0.0,0.0,45.9748551869405,0.0,0.0,687.636733333333,58.5128
187,2017-09-23,470.32987499999996,0.0,0.0,74.30171800947866,0.0,0.0,585.075666666667,58.6845
187,2017-09-24,470.5694583333334,0.0,0.0,74.33956687730385,0.0,0.0,647.86525,59.1441666666667
187,2017-09-25,420.3610833333333,0.0,0.0,66.4077540810953,0.0,0.0,775.052913043478,59.033
187,2017-09-26,459.8743333333334,0.0,0.0,72.64997367035284,0.0,0.0,609.547916666667,0.0
187,2017-09-27,491.8958333333333,0.0,0.0,77.70866245392311,0.0,0.0,607.73125,58.3798666666667
187,2017-09-28,486.18054166666667,0.0,0.0,76.80577277514482,0.0,0.0,685.8195,59.245375
187,2017-09-29,449.84029166666664,0.0,0.0,71.06481700895208,0.0,0.0,492.701416666667,59.350875
187,2017-09-30,471.87145833333335,0.0,0.0,74.54525408109532,0.0,0.0,182.979166666667,59.9609583333333
187,2017-10-01,481.51037500000007,0.0,0.0,76.0679897314376,0.0,0.0,658.4375,60.102
187,2017-10-02,474.1528333333333,0.0,0.0,74.90566087414429,0.0,0.0,686.451416666667,59.83575
187,2017-10-03,471.40966666666674,0.0,0.0,74.47230121116378,0.0,0.0,806.125,59.7681666666667
187,2017-10-04,459.84375,0.0,0.0,72.6451421800948,0.0,0.0,732.298583333333,58.694625
187,2017-10-05,452.67366666666663,0.0,0.0,71.51242759347024,0.0,0.0,629.555583333333,58.0544583333333
187,2017-10-06,462.25695833333333,0.0,0.0,73.02637572406529,0.0,0.0,787.826375,58.0362916666667
187,2017-10-07,483.8576666666667,0.0,0.0,76.43880989994734,0.0,0.0,573.645791666667,57.8626666666667
187,2017-10-08,486.0867916666666,0.0,0.0,76.79096234860452,0.0,0.0,710.618083333333,57.984375
187,2017-10-09,441.1145833333333,0.0,0.0,69.68634807793576,0.0,0.0,512.444458333333,58.05825
187,2017-10-10,491.559,0.0,0.0,77.65545023696683,0.0,0.0,585.583333333333,58.7479583333333
187,2017-10-11,518.583375,0.0,0.0,81.9247037914692,0.0,0.0,682.916666666667,59.4278333333333
187,2017-10-12,528.2603750000001,0.0,0.0,83.45345576619275,0.0,0.0,864.826416666667,60.3182083333334
187,2017-10-13,524.0972083333332,0.0,0.0,82.79576750921537,0.0,0.0,709.597208333333,60.2987916666667
187,2017-10-14,515.7187499999999,0.0,0.0,81.47215639810426,0.0,0.0,601.930541666667,59.6587083333333
187,2017-10-15,519.1840000000001,0.0,0.0,82.01958925750395,0.0,0.0,835.229166666667,58.3818333333333
187,2017-10-16,498.88187500000004,0.0,0.0,78.81230252764614,0.0,0.0,607.055541666667,59.5615
187,2017-10-17,506.3889166666666,0.0,0.0,79.99824907846235,0.0,0.0,515.0625,59.438875
187,2017-10-18,499.479125,0.0,0.0,78.90665481832542,0.0,0.0,719.409708333333,59.1811666666667
187,2017-10-19,498.88200000000006,0.0,0.0,78.81232227488152,0.0,0.0,658.472208333333,58.63725
187,2017-10-20,512.4514166666667,0.0,0.0,80.95598999473407,0.0,0.0,669.465333333333,59.121
187,2017-10-21,508.895875,0.0,0.0,80.39429304897314,0.0,0.0,635.1875,59.5842916666667
187,2017-10-22,492.90970833333336,0.0,0.0,77.86883228014744,0.0,0.0,658.5695,59.4350416666667
187,2017-10-23,504.81941666666665,0.0,0.0,79.7503027909426,0.0,0.0,665.826375,58.173875
187,2017-10-24,522.236125,0.0,0.0,82.50175750394945,0.0,0.0,659.902791666667,56.9622083333333
187,2017-10-25,528.576375,0.0,0.0,83.50337677725118,0.0,0.0,687.215291666667,58.265125
187,2017-10-26,522.3992916666667,0.0,0.0,82.52753422854134,0.0,0.0,704.284708333333,58.6757916666667
187,2017-10-27,520.114625,0.0,0.0,82.1666074249605,0.0,0.0,415.493041666667,58.6329583333333
187,2017-10-28,510.65279166666664,0.0,0.0,80.67184702474987,0.0,0.0,650.03475,57.9113333333333
187,2017-10-29,509.80904166666664,0.0,0.0,80.53855318588731,0.0,0.0,569.291666666667,57.3931666666667
187,2017-10-30,473.8437083333334,0.0,0.0,74.85682596103214,0.0,0.0,435.263916666667,56.4512916666667
187,2017-10-31,467.2395416666666,0.0,0.0,73.81351369141652,0.0,0.0,684.895833333333,58.1307083333333
187,2017-11-01,466.8887916666666,0.0,0.0,73.75810294892048,0.0,0.0,571.187541666667,58.68
187,2017-11-02,481.85762500000004,0.0,0.0,76.12284755134282,0.0,0.0,592.548625,58.0242083333333
187,2017-11-03,459.21875,0.0,0.0,72.54640600315956,0.0,0.0,736.006916666667,58.2300833333333
187,2017-11-04,490.2395833333333,0.0,0.0,77.44701158504476,0.0,0.0,632.583375,58.7347916666667
187,2017-11-05,493.0867500000001,0.0,0.0,77.89680094786732,0.0,0.0,630.826375,57.8473333333333
187,2017-11-06,460.9999583333333,0.0,0.0,72.82779752501315,0.0,0.0,610.680583333333,57.8507916666667
187,2017-11-07,464.1319166666667,0.0,0.0,73.3225776724592,0.0,0.0,881.555583333333,58.7130416666667
187,2017-11-08,481.8090416666667,0.0,0.0,76.11517245918905,0.0,0.0,783.430583333333,58.7532083333333
187,2017-11-09,492.8610833333334,0.0,0.0,77.8611506055819,0.0,0.0,340.840291666667,58.0872083333333
187,2017-11-10,465.2673333333334,0.0,0.0,73.50194839389152,0.0,0.0,443.0,59.2025
187,2017-11-11,494.50695833333333,0.0,0.0,78.1211624539231,0.0,0.0,602.479166666667,59.7324166666667
187,2017-11-12,490.29170833333325,0.0,0.0,77.45524618220114,0.0,0.0,611.791708333333,59.0675833333333
187,2017-11-13,479.8785,0.0,0.0,75.81018957345971,0.0,0.0,645.548625,58.7903333333333
187,2017-11-14,477.94445833333333,0.0,0.0,75.50465376513954,0.0,0.0,654.25,58.4355833333333
187,2017-11-15,481.17362499999996,0.0,0.0,76.0147906793049,0.0,0.0,460.888916666667,57.5007916666667
187,2017-11-16,480.01383333333325,0.0,0.0,75.83156924697208,0.0,0.0,726.097208333333,56.3115
187,2017-11-17,484.3437083333334,0.0,0.0,76.51559373354398,0.0,0.0,840.965291666667,57.7141666666667
187,2017-11-18,503.25695833333333,0.0,0.0,79.50346893101631,0.0,0.0,744.527791666667,55.8630833333333
187,2017-11-19,392.6770833333333,0.0,0.0,62.0342943654555,0.0,0.0,791.451416666667,55.5147916666666
187,2017-11-20,471.0667083333333,0.0,0.0,74.41812137967351,0.0,0.0,532.34025,57.057125
187,2017-11-21,485.1979166666667,0.0,0.0,76.65053975776725,0.0,0.0,662.25,56.395625
187,2017-11-22,330.059,0.0,0.0,52.14202211690363,0.0,0.0,432.618083333333,57.4457083333333
187,2017-11-23,513.6701666666667,0.0,0.0,81.14852553975777,0.0,0.0,796.513875,57.8720416666667
187,2017-11-24,509.0694166666667,0.0,0.0,80.42170879410216,0.0,0.0,798.534708333333,57.212625
187,2017-11-25,518.5,0.0,0.0,81.91153238546603,0.0,0.0,839.930583333333,56.397875
187,2017-11-26,504.64583333333326,0.0,0.0,79.72288046340178,0.0,0.0,836.444416666667,57.3899166666667
187,2017-11-27,514.8402916666668,0.0,0.0,81.33337941021591,0.0,0.0,965.902791666667,57.7230416666667
187,2017-11-28,527.625,0.0,0.0,83.35308056872039,0.0,0.0,880.270833333333,57.8077083333333
187,2017-11-29,501.5729166666667,0.0,0.0,79.23742759347024,0.0,0.0,723.284666666667,58.022625
187,2017-11-30,517.107625,0.0,0.0,81.69156793048974,0.0,0.0,537.458333333333,57.6905833333333
187,2017-12-01,458.1847083333332,0.0,0.0,72.38305028962611,0.0,0.0,373.133363636364,57.9094090909091
187,2017-12-02,491.6645833333334,0.0,0.0,77.6721300684571,0.0,0.0,404.939625,57.754
187,2017-12-03,476.5159583333334,0.0,0.0,75.2789823591364,0.0,0.0,737.032625,57.6273333333333
187,2017-12-04,483.54304166666674,0.0,0.0,76.38910610847816,0.0,0.0,693.010416666667,57.761375
187,2017-12-05,477.8805416666666,0.0,0.0,75.49455634544496,0.0,0.0,776.748625,56.2271666666667
187,2017-12-06,490.5395833333334,0.0,0.0,77.49440494997367,0.0,0.0,821.666625,56.4047916666667
187,2017-12-07,482.8020833333334,0.0,0.0,76.27205107951555,0.0,0.0,716.201416666667,56.7494583333333
187,2017-12-08,461.6215,0.0,0.0,72.92598736176936,0.0,0.0,690.805583333333,56.9630833333333
187,2017-12-09,482.4791666666667,0.0,0.0,76.221037388099,0.0,0.0,681.751416666667,56.580125
187,2017-12-10,482.8923333333334,0.0,0.0,76.28630858346499,0.0,0.0,761.776375,56.5674166666667
187,2017-12-11,437.30412499999994,0.0,0.0,69.08437993680884,0.0,0.0,676.329833333333,57.4160833333333
187,2017-12-12,472.675,0.0,0.0,74.67219589257505,0.0,0.0,934.379833333333,56.4399166666667
187,2017-12-13,465.8667083333334,0.0,0.0,73.59663638757242,0.0,0.0,529.805541666667,56.6239583333333
187,2017-12-14,421.19374999999997,0.0,0.0,66.53929699842021,0.0,0.0,730.165291666667,57.1665833333333
187,2017-12-15,196.945125,0.0,0.0,31.11297393364929,0.0,0.0,704.531958333333,56.7996666666667
187,2017-12-16,431.6666666666667,0.0,0.0,68.19378620326488,0.0,0.0,647.273583333333,56.5947083333333
187,2017-12-17,435.77433333333346,0.0,0.0,68.8427066877304,0.0,0.0,784.115958333333,57.925
187,2017-12-18,445.29862499999996,0.0,0.0,70.34733412322275,0.0,0.0,485.336125,57.0022083333333
187,2017-12-19,433.3944166666667,0.0,0.0,68.46673249078462,0.0,0.0,603.8465,56.1921666666667
187,2017-12-20,420.89029166666666,0.0,0.0,66.49135729331228,0.0,0.0,731.979166666667,56.8065416666667
187,2017-12-21,424.7520833333333,0.0,0.0,67.10143496577146,0.0,0.0,547.433333333333,57.7485
187,2017-12-22,428.0222083333333,0.0,0.0,67.61804239073196,0.0,0.0,865.233291666667,57.0407916666667
187,2017-12-23,443.1375,0.0,0.0,70.00592417061611,0.0,0.0,874.038875,56.2878333333333
187,2017-12-24,450.8742500000001,0.0,0.0,71.22815955766194,0.0,0.0,781.956958333333,57.131875
187,2017-12-25,449.665125,0.0,0.0,71.03714454976303,0.0,0.0,911.406916666667,56.1094583333333
187,2017-12-26,440.54508333333325,0.0,0.0,69.59637967351236,0.0,0.0,920.513875,57.706625
187,2017-12-27,437.21875,0.0,0.0,69.0708925750395,0.0,0.0,962.8625,57.8927083333334
187,2017-12-28,440.751375,0.0,0.0,69.6289691943128,0.0,0.0,917.164583333333,58.0687083333333
187,2017-12-29,465.55900000000014,0.0,0.0,73.54802527646132,0.0,0.0,908.640958333333,57.1545833333333
187,2017-12-30,458.3819166666667,0.0,0.0,72.41420484465509,0.0,0.0,670.16525,56.2465416666667
187,2017-12-31,450.97912500000007,0.0,0.0,71.24472748815167,0.0,0.0,974.3125,57.3620416666667
187,2018-01-01,468.68399999999997,0.0,0.0,74.04170616113743,0.0,0.0,887.513875,57.3629166666667
187,2018-01-02,480.46037499999994,0.0,0.0,75.9021129541864,0.0,0.0,987.243041666667,57.0562083333333
187,2018-01-03,489.15275000000014,0.0,0.0,77.27531595576622,0.0,0.0,897.694458333333,56.8190416666667
187,2018-01-04,489.76737499999996,0.0,0.0,77.3724131121643,0.0,0.0,782.75975,56.2584166666667
187,2018-01-05,468.128375,0.0,0.0,73.95392969984202,0.0,0.0,754.660416666667,56.756875
187,2018-01-06,482.45962499999996,0.0,0.0,76.21795023696681,0.0,0.0,587.420125,57.9549583333333
187,2018-01-07,483.83329166666675,0.0,0.0,76.43495918904688,0.0,0.0,878.40975,58.1709583333333
187,2018-01-08,486.67012500000004,0.0,0.0,76.88311611374408,0.0,0.0,664.188875,56.44575
187,2018-01-09,467.16666666666674,0.0,0.0,73.80200105318589,0.0,0.0,954.945125,57.0591666666667
187,2018-01-10,468.6909583333333,0.0,0.0,74.04280542390731,0.0,0.0,814.054875,57.483875
187,2018-01-11,493.84029166666664,0.0,0.0,78.01584386519221,0.0,0.0,806.95,56.958
187,2018-01-12,476.53470833333336,0.0,0.0,75.28194444444445,0.0,0.0,822.104166666667,55.9048333333334
187,2018-01-13,477.4964999999999,0.0,0.0,75.43388625592415,0.0,0.0,836.597208333333,57.508625
187,2018-01-14,475.95695833333343,0.0,0.0,75.19067272248553,0.0,0.0,722.14375,59.1897916666667
187,2018-01-15,462.41658333333334,0.0,0.0,73.05159294365455,0.0,0.0,846.307625,58.4504166666667
187,2018-01-16,459.3069583333334,0.0,0.0,72.56034096893103,0.0,0.0,991.722916666667,57.5990833333333
187,2018-01-17,473.71875000000006,0.0,0.0,74.83708530805688,0.0,0.0,748.589541666667,57.6629166666667
187,2018-01-18,497.97570833333333,0.0,0.0,78.66914823591364,0.0,0.0,885.982,56.916125
187,2018-01-19,484.4062083333333,0.0,0.0,76.5254673512375,0.0,0.0,961.788875,56.5724583333333
187,2018-01-20,486.6006666666667,0.0,0.0,76.87214323328068,0.0,0.0,839.40275,56.2825416666667
187,2018-01-21,496.94437500000004,0.0,0.0,78.50622037914692,0.0,0.0,783.972958333333,57.2859583333333
187,2018-01-22,512.611125,0.0,0.0,80.98122037914692,0.0,0.0,801.284041666666,56.93375
187,2018-01-23,491.62845833333336,0.0,0.0,77.66642311743023,0.0,0.0,762.292375,55.6525416666667
187,2018-01-24,472.40970833333336,0.0,0.0,74.63028567667193,0.0,0.0,860.943041666667,57.204875
187,2018-01-25,479.0555,0.0,0.0,75.6801737756714,0.0,0.0,744.070125,58.3180833333333
187,2018-01-26,296.376375,0.0,0.0,46.82091232227488,0.0,0.0,988.479875,58.505125
187,2018-01-27,0.0,0.0,0.0,0.0,0.0,0.0,783.304875,57.3380833333333
187,2018-01-28,0.0,0.0,0.0,0.0,0.0,0.0,875.445833333333,57.5734583333333
187,2018-01-29,0.0,0.0,0.0,0.0,0.0,0.0,844.934041666667,57.4423333333333
187,2018-01-30,0.0,0.0,0.0,0.0,0.0,0.0,821.70275,57.0450416666667
187,2018-01-31,163.12358333333336,0.0,0.0,25.769918378093738,0.0,0.0,966.995125,57.0264583333333
187,2018-02-01,483.901375,0.0,0.0,76.445714849921,0.0,0.0,933.08125,56.025875
187,2018-02-02,480.067375,0.0,0.0,75.84002764612954,0.0,0.0,619.966625,57.248125
187,2018-02-03,499.47912500000007,0.0,0.0,78.90665481832545,0.0,0.0,837.513166666667,57.55625
187,2018-02-04,495.5798333333334,0.0,0.0,78.29065297525014,0.0,0.0,775.768041666667,56.25875
187,2018-02-05,473.03470833333336,0.0,0.0,74.72902185360716,0.0,0.0,743.16875,56.7607083333333
187,2018-02-06,472.2068750000001,0.0,0.0,74.59824249605057,0.0,0.0,896.736791666667,57.6192083333333
187,2018-02-07,475.3180833333333,0.0,0.0,75.08974460242231,0.0,0.0,997.743083333333,57.168
187,2018-02-08,460.35066666666665,0.0,0.0,72.72522380200105,0.0,0.0,825.75,57.521125
187,2018-02-09,469.68675,0.0,0.0,74.20011848341233,0.0,0.0,823.843041666667,57.627
187,2018-02-10,457.3187500000001,0.0,0.0,72.24624802527647,0.0,0.0,829.115291666667,56.5747083333333
187,2018-02-11,464.6764166666667,0.0,0.0,73.40859662980517,0.0,0.0,665.195125,55.9607916666667
187,2018-02-12,454.1041666666667,0.0,0.0,71.7384149552396,0.0,0.0,516.336791666667,57.7620833333333
187,2018-02-13,469.748625,0.0,0.0,74.20989336492892,0.0,0.0,442.197208333333,58.7628333333333
187,2018-02-14,474.6179999999999,0.0,0.0,74.97914691943126,0.0,0.0,687.027791666667,56.7591666666667
187,2018-02-15,470.02012499999995,0.0,0.0,74.25278436018957,0.0,0.0,801.326416666667,55.51325
187,2018-02-16,494.07075000000003,0.0,0.0,78.05225118483412,0.0,0.0,749.365958333333,55.8772916666667
187,2018-02-17,539.7847916666666,0.0,0.0,85.27405871511321,0.0,0.0,866.550708333334,57.6154166666667
187,2018-02-18,504.34233333333333,0.0,0.0,79.67493417588204,0.0,0.0,764.680541666667,58.2459583333333
187,2018-02-19,486.006875,0.0,0.0,76.77833728278041,0.0,0.0,685.525708333333,58.04625
187,2018-02-20,486.010375,0.0,0.0,76.77889020537124,0.0,0.0,916.570166666667,57.1421666666667
187,2018-02-21,479.4444166666667,0.0,0.0,75.7416140073723,0.0,0.0,878.043083333333,57.2558333333333
187,2018-02-22,486.010375,0.0,0.0,76.77889020537124,0.0,0.0,909.854166666667,58.5145416666667
187,2018-02-23,486.0069166666667,0.0,0.0,76.77834386519221,0.0,0.0,948.43125,57.4835
187,2018-02-24,486.0172916666666,0.0,0.0,76.77998288572932,0.0,0.0,909.141666666667,57.1489166666667
187,2018-02-25,481.8819166666667,0.0,0.0,76.1266850974197,0.0,0.0,769.59375,56.183625
187,2018-02-26,365.41108333333335,0.0,0.0,57.72686940494998,0.0,0.0,945.683333333333,57.0138333333333
187,2018-02-27,0.0,0.0,0.0,0.0,0.0,0.0,834.025,57.4247916666667
187,2018-02-28,0.0,0.0,0.0,0.0,0.0,0.0,962.27225,56.6129166666667
187,2018-03-01,102.43958333333335,0.0,0.0,16.18318852027383,0.0,0.0,987.7,56.6018333333333
187,2018-03-02,474.37491666666665,0.0,0.0,74.94074512901527,0.0,0.0,975.263875,57.3739583333333
187,2018-03-03,473.618,0.0,0.0,74.82116903633491,0.0,0.0,998.875,57.6562083333333
187,2018-03-04,472.0520833333333,0.0,0.0,74.5737888362296,0.0,0.0,980.825708333333,57.3149166666667
187,2018-03-05,471.0172916666667,0.0,0.0,74.41031463928384,0.0,0.0,980.495833333333,57.3189583333333
187,2018-03-06,483.2047916666668,0.0,0.0,76.33567008952082,0.0,0.0,983.657625,56.5375416666666
187,2018-03-07,486.02429166666667,0.0,0.0,76.78108873091101,0.0,0.0,993.336791666667,56.0890416666667
187,2018-03-08,481.34712499999995,0.0,0.0,76.0421998420221,0.0,0.0,663.1465,56.1539166666667
187,2018-03-09,484.72908333333334,0.0,0.0,76.57647446024222,0.0,0.0,807.852166666667,56.0307083333333
187,2018-03-10,486.01383333333325,0.0,0.0,76.77943654555028,0.0,0.0,956.002083333333,56.7250416666667
187,2018-03-11,465.07283333333334,0.0,0.0,73.47122169562927,0.0,0.0,891.362304347826,56.9350434782609
187,2018-03-12,479.3749583333333,0.0,0.0,75.73064112690889,0.0,0.0,937.744458333333,56.3815416666667
187,2018-03-13,483.95824999999996,0.0,0.0,76.45469984202211,0.0,0.0,984.82225,55.8999166666667
187,2018-03-14,486.0485833333334,0.0,0.0,76.7849262769879,0.0,0.0,983.470833333333,55.1538333333333
187,2018-03-15,475.90270833333324,0.0,0.0,75.18210242232752,0.0,0.0,867.057,55.101375
187,2018-03-16,479.8089583333333,0.0,0.0,75.79920352817273,0.0,0.0,331.711125,55.8705833333333
187,2018-03-17,475.7221666666666,0.0,0.0,75.15358083201684,0.0,0.0,630.747208333333,56.1551666666667
187,2018-03-18,473.5902916666666,0.0,0.0,74.81679173249077,0.0,0.0,507.524958333333,56.4029166666667
187,2018-03-19,466.2499583333333,0.0,0.0,73.6571814112691,0.0,0.0,305.25275,56.4704166666667
187,2018-03-20,479.8471666666667,0.0,0.0,75.80523959978936,0.0,0.0,269.497208333333,56.399125
187,2018-03-21,483.02079166666664,0.0,0.0,76.30660215903107,0.0,0.0,759.259708333333,55.8979583333333
187,2018-03-22,484.1422916666666,0.0,0.0,76.48377435492364,0.0,0.0,413.777791666667,56.4174583333333
187,2018-03-23,484.322875,0.0,0.0,76.51230252764613,0.0,0.0,461.423625,56.9840416666667
187,2018-03-24,480.57633333333337,0.0,0.0,75.9204318062138,0.0,0.0,623.833333333333,57.4614583333333
187,2018-03-25,479.07633333333337,0.0,0.0,75.68346498156924,0.0,0.0,653.954208333333,57.987125
187,2018-03-26,486.00345833333336,0.0,0.0,76.77779752501317,0.0,0.0,494.45975,58.3803333333333
187,2018-03-27,451.8888333333334,0.0,0.0,71.3884412848868,0.0,0.0,585.169416666667,57.3690833333333
187,2018-03-28,486.0242083333333,0.0,0.0,76.78107556608742,0.0,0.0,365.919375,56.53325
187,2018-03-29,486.0173333333333,0.0,0.0,76.77998946814112,0.0,0.0,333.886125,56.0800416666667
187,2018-03-30,486.00345833333336,0.0,0.0,76.77779752501317,0.0,0.0,475.683291666667,56.1156666666667
187,2018-03-31,486.0069166666667,0.0,0.0,76.77834386519221,0.0,0.0,746.259708333333,57.1552916666666
187,2018-04-01,486.02425,0.0,0.0,76.78108214849921,0.0,0.0,410.348583333333,57.0439583333333
187,2018-04-02,486.010375,0.0,0.0,76.77889020537124,0.0,0.0,856.319458333333,57.1670833333333
187,2018-04-03,486.0069166666667,0.0,0.0,76.77834386519221,0.0,0.0,480.579166666667,56.3647083333333
187,2018-04-04,486.04299999999995,0.0,0.0,76.78404423380726,0.0,0.0,225.35275,54.75675
187,2018-04-05,485.46033333333344,0.0,0.0,76.69199578725646,0.0,0.0,693.119458333333,56.6383333333333
187,2018-04-06,486.0172916666666,0.0,0.0,76.77998288572932,0.0,0.0,738.852833333333,55.6412083333333
187,2018-04-07,486.03125,0.0,0.0,76.78218799368088,0.0,0.0,608.443083333333,56.04375
187,2018-04-08,485.45824999999996,0.0,0.0,76.69166666666666,0.0,0.0,648.94725,56.4531666666667
187,2018-04-09,486.0172916666667,0.0,0.0,76.77998288572934,0.0,0.0,673.755541666667,56.9182916666667
187,2018-04-10,149.84583333333333,0.0,0.0,23.67232754081095,0.0,0.0,646.768083333333,56.8772916666667
187,2018-04-11,0.0,0.0,0.0,0.0,0.0,0.0,643.773583333333,56.5222916666667
187,2018-04-12,0.0,0.0,0.0,0.0,0.0,0.0,618.326375,55.7772083333333
187,2018-04-13,0.0,0.0,0.0,0.0,0.0,0.0,678.054208333333,55.8956666666666
187,2018-04-14,0.0,0.0,0.0,0.0,0.0,0.0,616.301416666667,56.64725
187,2018-04-15,0.0,0.0,0.0,0.0,0.0,0.0,611.375,56.7604583333333
187,2018-04-16,0.0,0.0,0.0,0.0,0.0,0.0,676.5,55.147375
187,2018-04-17,0.0,0.0,0.0,0.0,0.0,0.0,611.188916666667,49.9314583333333
187,2018-04-18,0.0,0.0,0.0,0.0,0.0,0.0,666.727791666667,55.8157083333333
187,2018-04-19,0.0,0.0,0.0,0.0,0.0,0.0,686.765291666667,55.9014166666667
187,2018-04-20,0.0,0.0,0.0,0.0,0.0,0.0,673.431916666667,57.2309166666667
187,2018-04-21,0.0,0.0,0.0,0.0,0.0,0.0,665.687458333333,57.8052083333333
187,2018-04-22,0.0,0.0,0.0,0.0,0.0,0.0,652.340291666667,57.754125
187,2018-04-23,0.0,0.0,0.0,0.0,0.0,0.0,634.206916666667,57.5044583333333
187,2018-04-24,0.0,0.0,0.0,0.0,0.0,0.0,647.32225,56.4643333333333
187,2018-04-25,0.0,0.0,0.0,0.0,0.0,0.0,621.127791666667,55.808875
187,2018-04-26,0.0,0.0,0.0,0.0,0.0,0.0,620.476375,55.6447083333333
187,2018-04-27,0.0,0.0,0.0,0.0,0.0,0.0,633.926375,55.7877916666667
187,2018-04-28,0.0,0.0,0.0,0.0,0.0,0.0,643.390291666667,55.870375
187,2018-04-29,0.0,0.0,0.0,0.0,0.0,0.0,651.191625,56.756
187,2018-04-30,2.5,0.0,0.0,0.3949447077409162,0.0,0.0,667.008333333333,56.62675
187,2018-05-01,0.5520833333333334,0.0,0.0,0.08721695629278568,0.0,0.0,633.744416666667,56.349125
187,2018-05-02,241.9465416666667,0.0,0.0,38.22220247498684,0.0,0.0,659.89025,56.1774583333333
187,2018-05-03,384.74299999999994,0.0,0.0,60.780884676145334,0.0,0.0,646.8625,55.7262916666667
187,2018-05-04,339.67566666666664,0.0,0.0,53.66124275934702,0.0,0.0,654.506958333333,55.397625
187,2018-05-05,493.1242499999999,0.0,0.0,77.9027251184834,0.0,0.0,630.104208333333,56.320375
187,2018-05-06,492.3757500000001,0.0,0.0,77.78447867298578,0.0,0.0,627.07225,56.3099583333333
187,2018-05-07,418.42495833333334,0.0,0.0,66.10188915218536,0.0,0.0,623.840291666667,56.8485
187,2018-05-08,180.4840416666667,0.0,0.0,28.512486835176414,0.0,0.0,621.098625,57.0726666666667
187,2018-05-09,181.74508333333333,0.0,0.0,28.711703528172723,0.0,0.0,606.933291666667,56.508375
187,2018-05-10,352.20279166666666,0.0,0.0,55.6402514481306,0.0,0.0,586.375,55.7119583333333
187,2018-05-11,25.963875,0.0,0.0,4.101718009478674,0.0,0.0,576.663875,57.0140416666667
187,2018-05-12,498.00341666666674,0.0,0.0,78.67352553975778,0.0,0.0,593.216666666667,57.003625
187,2018-05-13,500.05204166666675,0.0,0.0,78.99716298051607,0.0,0.0,611.463916666667,56.5192916666667
187,2018-05-14,499.6840833333334,0.0,0.0,78.9390337019484,0.0,0.0,624.576375,55.925375
187,2018-05-15,414.2722083333333,0.0,0.0,65.44584649815693,0.0,0.0,600.56525,55.6351666666667
187,2018-05-16,474.3076249999999,0.0,0.0,74.93011453396522,0.0,0.0,607.462541666667,56.2395833333333
187,2018-05-17,341.0764166666667,0.0,0.0,53.88253027909427,0.0,0.0,600.111083333333,56.154375
187,2018-05-18,482.1597916666667,0.0,0.0,76.1705832016851,0.0,0.0,582.976375,57.039875
187,2018-05-19,499.30558333333335,0.0,0.0,78.87923907319643,0.0,0.0,578.325041666667,56.4247916666667
187,2018-05-20,503.87358333333333,0.0,0.0,79.60088204318062,0.0,0.0,608.901416666667,56.0480416666667
187,2018-05-21,492.94241666666653,0.0,0.0,77.87399947340703,0.0,0.0,613.579125,57.0483333333333
187,2018-05-22,500.70900000000006,0.0,0.0,79.10094786729859,0.0,0.0,591.991666666667,56.494625
187,2018-05-23,489.859,0.0,0.0,77.38688783570299,0.0,0.0,604.616666666667,56.37425
187,2018-05-24,467.26387500000004,4219.6123333333335,571.5381666666666,73.81735781990521,62.990447123025604,0.0,586.368041666667,56.794
187,2018-05-25,493.14729166666666,9694.844375,1477.0358333333331,77.90636519220642,28.93482421094104,0.0,587.319458333333,55.9375
187,2018-05-26,499.30558333333346,9764.092916666666,1475.881416666667,78.87923907319644,29.08838145473177,0.0,574.851416666667,55.9669166666667
187,2018-05-27,514.1236250000001,10094.949583333335,1244.5600833333333,81.22016192733018,28.96999662454976,0.0,555.145833333333,56.3062916666667
187,2018-05-28,496.63124999999997,9473.398291666665,1525.1139166666665,78.45675355450237,29.820387645213152,0.0,559.123625,56.3815833333333
187,2018-05-29,185.67704166666667,2392.2684166666663,710.6364583333334,29.33286598209584,44.15026750296264,0.0,541.4125,56.71375
187,2018-05-30,0.0,0.0,0.0,0.0,0.0,0.0,542.430541666667,56.5643333333333
187,2018-05-31,145.59233333333336,2804.5747499999998,758.5894166666667,23.00036861506056,29.52952930841932,0.0,509.40275,56.2246666666667
187,2018-06-01,290.1784583333333,5282.830041666667,820.6395833333331,45.84177856766719,31.24521864481607,0.0,505.065291666667,55.8810833333333
187,2018-06-02,26.864583333333332,129.47641666666667,360.251875,4.244010005265929,118.02512673371879,0.0,481.852791666667,56.5024583333333
187,2018-06-03,0.0,0.0,0.0,0.0,0.0,0.0,492.123625,56.59375
187,2018-06-04,0.0,0.0,0.0,0.0,0.0,0.0,480.566666666667,56.08525
187,2018-06-05,135.2770833333333,3117.0045416666667,867.1386666666667,21.37078725645076,24.687199908591015,0.0,457.716695652174,55.9859130434783
187,2018-06-06,480.6187500000001,9307.562375000001,1299.8274999999996,75.92713270142181,29.373100561681696,0.0,467.300041666667,56.60675
187,2018-06-07,491.99999999999994,9736.469041666665,1201.9056666666665,77.72511848341232,28.744095914271313,0.0,453.786083333333,56.9722916666667
187,2018-06-08,492.89225000000005,9691.25704166667,1309.222125,77.86607424960505,28.930564975856736,0.0,445.266666666667,57.1490833333333
187,2018-06-09,504.0131666666668,9988.416958333333,1069.1794583333333,79.62293312269617,28.70319599540702,0.0,519.442375,57.1514166666667
187,2018-06-10,495.44445833333333,9853.941708333334,1149.9765,78.26926671932596,28.600262824463655,0.0,506.040958333333,56.7747916666667
187,2018-06-11,497.6839583333333,9912.01858333333,1156.6150833333334,78.62305818852026,28.56120805113279,0.0,499.465958333333,56.7683333333333
187,2018-06-12,505.3576249999999,9995.989666666666,1216.9863750000002,79.83532780410741,28.757959135628685,0.0,518.259708333333,56.78275
187,2018-06-13,506.7917083333332,10085.56625,1280.160791666667,80.06188125329118,28.583424035010864,0.0,489.979875,55.919625
187,2018-06-14,505.90691666666675,10097.594208333332,1125.4079166666668,79.92210373880991,28.49953284183205,0.0,479.888875,56.1035
187,2018-06-15,494.363875,9949.429875,1028.4427916666666,78.09855845181674,28.26399647304749,0.0,473.738916666667,56.62875
187,2018-06-16,493.50350000000003,10073.530083333333,1021.2845416666668,77.96263823064771,27.867216218584616,0.0,514.293041666667,56.6166666666667
187,2018-06-17,494.57637500000004,10133.594291666666,1091.802125,78.13212875197473,27.762264787975464,0.0,494.5535,56.4083333333333
187,2018-06-18,487.3305,10043.606875000001,1154.1748333333335,76.98744075829383,27.60062557207566,0.0,506.338875,55.6034166666667
187,2018-06-19,483.5097916666667,9884.704166666666,1060.9929166666668,76.3838533438652,27.824452998860334,0.0,499.944416666667,55.9352083333333
187,2018-06-20,458.16670833333336,9115.268875,962.6610416666666,72.3802066877304,28.59164106923956,0.0,524.122208333333,56.0834583333333
187,2018-06-21,470.4062083333334,9659.710000000001,1058.9557083333334,74.31377698788837,27.700907326094104,0.0,487.170833333333,56.1029166666667
187,2018-06-22,460.06316666666663,9028.225041666665,1129.56025,72.67980516061084,28.986790142149317,0.0,505.304166666667,56.3027916666667
187,2018-06-23,502.62083333333334,10179.652874999998,986.2275833333334,79.40297525013165,28.08617224364615,0.0,475.669458333333,55.60175
187,2018-06-24,492.51737499999996,10024.792416666667,924.1307916666666,77.8068522906793,27.946743284185544,0.0,476.454166666667,55.71725
187,2018-06-25,495.15616666666665,9952.2535,898.5556666666666,78.22372301211163,28.301261900689685,0.0,450.74025,56.8115
187,2018-06-26,517.3430833333333,10471.736458333335,923.76075,81.72876513954714,28.102501599460794,0.0,461.783375,57.2835416666667
187,2018-06-27,527.3159583333335,10761.847375,696.5710416666666,83.30425882043183,27.87206358226309,0.0,474.430541666667,56.532
187,2018-06-28,520.4416666666667,10608.619916666668,1080.444875,82.21827277514481,27.906039652759628,0.0,488.9625,56.2277083333333
187,2018-06-29,348.77712500000007,7133.891,961.7694166666669,55.09907187993682,27.81035687315193,0.0,407.382625,51.1051666666667
187,2018-06-30,317.464625,9842.698416666666,1009.8583750000001,50.152389415481835,18.347048056291406,0.0,460.295083333333,56.7714166666667
187,2018-07-01,449.9826249999999,9626.576125,962.0270833333335,71.08730252764613,26.58942423527901,0.0,502.40075,56.589125
187,2018-07-02,444.8541666666667,9025.436291666667,1101.9573333333333,70.2771195365982,28.037190701336556,0.0,557.876375,56.279125
187,2018-07-03,441.952,9135.522875,834.9315833333335,69.81864139020537,27.518625126679826,0.0,503.544458333333,57.0364166666667
187,2018-07-04,435.1076250000001,9133.701124999998,761.486125,68.73738151658769,27.097856312601877,0.0,530.049291666667,57.1622083333333
187,2018-07-05,432.94445833333333,9058.281416666663,816.0873333333334,68.39564902580305,27.18763395105139,0.0,474.07575,56.8614166666667
187,2018-07-06,427.10075,8879.119333333334,766.2462083333336,67.47247235387046,27.36185134708179,0.0,381.924291666667,56.814
187,2018-07-07,450.18741666666665,9296.893583333334,590.2866666666665,71.1196550816219,27.544857489420245,0.0,380.125,57.8439166666667
187,2018-07-08,447.98195833333335,9292.730583333332,623.2751666666667,70.77124144286468,27.422195053086014,0.0,371.858375,57.7905833333333
187,2018-07-09,405.4555,8154.167583333333,1107.5243749999997,64.05300157977882,28.284506202048355,0.0,346.630583333333,57.2425833333333
187,2018-07-10,456.6451666666667,9402.029916666665,872.6945416666666,72.13983675618746,27.627543690867924,0.0,374.064625,56.3335416666667
187,2018-07-11,468.3854166666667,9618.771625,756.8423333333332,73.99453659820958,27.699299685496193,0.0,382.161083333333,56.7552916666667
187,2018-07-12,466.0763333333334,9381.666666666666,913.6454166666666,73.62975250131649,28.259344922129458,0.0,387.561083333333,57.02525
187,2018-07-13,489.1006250000001,9969.477666666666,837.4880833333333,77.26708135860981,27.906852109654164,0.0,403.788833333333,56.9369166666667
187,2018-07-14,479.8958333333333,9886.148958333331,888.2192083333333,75.81292785676672,27.61244521787972,0.0,380.291708333333,56.509375
187,2018-07-15,476.5452083333333,9933.940125000001,842.8902499999999,75.28360321221696,27.28774241935324,0.0,371.963208333333,56.0337916666667
187,2018-07-16,479.34312500000004,10133.924291666666,930.5198333333332,75.725612164297,26.906294122246976,0.0,413.279875,55.6657083333333
187,2018-07-17,483.1430416666667,10078.853125,924.2955833333334,76.32591495523961,27.267771785101353,0.0,395.502791666667,55.39825
187,2018-07-18,485.0028333333333,10099.504958333333,779.6933333333332,76.61972090573987,27.316762504628645,0.0,369.591666666667,56.2339583333333
187,2018-07-19,477.6735833333333,9623.999166666665,1017.2990833333333,75.46186150605581,28.233237757738568,0.0,390.723625,56.7545416666667
187,2018-07-20,508.3465416666666,10451.000999999998,914.162875,80.30751053185887,27.668589619761995,0.0,354.031916666667,56.5720416666667
187,2018-07-21,510.5798333333333,10608.400833333335,749.8810416666666,80.66032122169563,27.37781434645492,0.0,349.7785,56.365375
187,2018-07-22,515.0409583333332,10719.242999999999,791.4059166666667,81.36508030542389,27.33145102988564,0.0,367.204166666667,55.72025
187,2018-07-23,497.7513333333333,10320.836249999998,820.4882499999999,78.63370194839389,27.4335861215811,0.0,316.052125,56.239375
187,2018-07-24,498.04787500000003,10194.515333333335,874.5145416666668,78.68054897314377,27.790063934623532,0.0,289.656958333333,56.0773333333333
187,2018-07-25,487.02158333333335,10020.318208333334,868.3938333333334,76.93863875724065,27.647236833495377,0.0,273.610416666667,55.7442916666667
187,2018-07-26,474.53191666666663,9877.570291666665,911.1077083333336,74.9655476566614,27.327527312894446,0.0,232.672916666667,55.6984583333333
187,2018-07-27,463.0576249999999,8877.146333333336,836.99175,73.15286334913111,29.67199170358386,0.0,214.357625,56.2745
187,2018-07-28,486.1666249999999,10177.531874999999,808.8414583333333,76.80357424960505,27.172381796560735,0.0,230.079875,56.5517083333333
187,2018-07-29,500.67779166666674,10271.153791666668,770.1621666666668,79.09601764086362,27.72835680746908,0.0,296.102083333333,57.5124166666667
187,2018-07-30,498.33958333333334,10179.229833333335,670.7313333333333,78.72663243812532,27.84809567725591,0.0,298.727083333333,57.4389166666667
187,2018-07-31,514.0416666666666,10618.710916666669,642.3547916666665,81.20721432332806,27.536679076862097,0.0,291.491,57.0949166666667
187,2018-08-01,422.7257083333334,8393.776083333332,845.9003333333332,66.78131253291207,28.647473004956893,0.0,284.33125,56.6890833333333
187,2018-08-02,497.713875,10328.865875000003,838.7600416666668,78.62778436018957,27.410196432868283,0.0,298.686791666667,56.9803333333333
187,2018-08-03,505.0242916666668,10420.691416666667,780.0154583333334,79.78266850974198,27.567715015876367,0.0,272.513166666667,57.0737916666667
187,2018-08-04,479.3645416666666,9941.424458333335,926.4487083333333,75.72899552395997,27.428517036055577,0.0,276.210416666667,56.8964166666667
187,2018-08-05,493.4374583333334,10213.473750000003,1051.8687500000003,77.95220510795157,27.481705155924814,0.0,304.754166666667,56.971125
187,2018-08-06,493.39237499999996,10327.315333333334,1003.3075833333331,77.94508293838862,27.176281565318718,0.0,352.049291666667,56.6152916666667
187,2018-08-07,490.4132500000001,10352.100541666667,846.7602083333335,77.47444707740918,26.947516843129588,0.0,280.29375,56.2041666666667
187,2018-08-08,481.2708333333333,9919.809833333331,876.1300833333333,76.03014744602422,27.59759480884314,0.0,265.425708333333,56.0097083333333
187,2018-08-09,488.72779166666675,10355.65675,844.7842916666667,77.20818193786205,26.845681113019605,0.0,270.895833333333,55.9457916666667
187,2018-08-10,474.55904166666664,10081.624375,766.4206666666665,74.96983280674038,26.775943190674788,0.0,217.41875,56.2199583333333
187,2018-08-11,476.29029166666675,10142.499666666665,614.0541666666664,75.243332016851,26.71232961766483,0.0,225.142375,56.665125
187,2018-08-12,472.501375,9890.100916666664,743.5555416666666,74.64476698262243,27.17611624092714,0.0,234.051375,57.024375
187,2018-08-13,481.70824999999996,10128.775875000001,703.2434999999999,76.09924960505529,27.052796203930868,0.0,209.92425,56.573625
187,2018-08-14,458.48612500000013,9672.207166666665,801.6279583333335,72.4306674565561,26.964082373011628,0.0,203.838875,55.7504166666667
187,2018-08-15,452.33329166666664,9739.818208333336,675.8313333333334,71.45865587151133,26.417562276084627,0.0,215.592333333333,55.9185
187,2018-08-16,400.64587499999993,8235.633291666667,924.5013333333335,63.293187203791454,27.67252019260064,0.0,197.379875,56.3126666666667
187,2018-08-17,154.38120833333332,2896.8127916666667,285.2129166666667,24.388816482359136,30.315102720101084,0.0,176.86875,56.0581666666667
187,2018-08-18,441.42429166666665,9427.314624999999,881.0396666666662,69.73527514481306,26.635034602237596,0.0,194.702083333333,55.2085833333333
187,2018-08-19,465.00141666666667,9916.33725,643.1673333333334,73.45993944181147,26.673992541673808,0.0,289.434041666667,56.4222083333333
187,2018-08-20,493.9839999999999,10441.552583333334,667.3369999999999,78.0385466034755,26.911186156535095,0.0,527.810416666667,56.7259583333333
187,2018-08-21,525.9305833333334,11162.90775,552.2913333333335,83.08540021063719,26.800082336920184,0.0,735.969458333333,56.2055416666667
187,2018-08-22,493.9916666666666,10476.056458333334,672.2137916666667,78.03975776724592,26.822967927531938,0.0,798.065958333333,55.847625
187,2018-08-23,487.2465,10282.242666666667,629.9934583333333,76.97417061611375,26.95540843910576,0.0,729.320166666667,56.6423333333333
187,2018-08-24,486.8298333333334,10162.700875,691.1399583333335,76.90834649815693,27.24915750913619,0.0,690.157625,57.375375
187,2018-08-25,487.4514166666667,10270.375708333333,656.2270416666667,77.00654291732492,26.997903684825573,0.0,598.452791666667,57.206625
187,2018-08-26,488.3667083333333,10294.031708333334,677.1700833333334,77.15113875724064,26.986439371989768,0.0,571.227083333333,56.8710833333333
187,2018-08-27,469.3867916666668,9980.392625,694.4882916666669,74.15273170089523,26.752740434035676,0.0,502.598625,56.66475
187,2018-08-28,462.6458333333334,9774.808125000001,1029.5824999999998,73.0878093733544,26.92312403091573,0.0,462.595833333333,56.271
187,2018-08-29,462.15625,9783.773374999999,1083.7383750000001,73.01046603475514,26.869988718267233,0.0,412.03125,56.060375
187,2018-08-30,462.31804166666666,9714.150666666666,873.3670416666665,73.03602553975776,27.0720438384583,0.0,381.745125,57.038
187,2018-08-31,473.88883333333325,9839.153916666668,1072.1844583333334,74.86395471300683,27.397047243851624,0.0,392.465958333333,57.3702916666667
187,2018-09-01,450.2395000000001,9521.93829166667,835.1282500000001,71.12788309636652,26.89696443501158,0.0,313.052791666667,57.1053333333333
187,2018-09-02,451.1354166666666,9548.157125,854.0477500000001,71.26941811479725,26.876480925864755,0.0,256.670125,56.9375
187,2018-09-03,470.66462500000006,9934.898916666667,737.9190416666669,74.35460110584519,26.948409819418817,0.0,251.0625,57.1327083333333
187,2018-09-04,363.49304166666667,6958.599541666666,658.668,57.42386124275936,29.71387522685336,0.0,300.182625,57.3925
187,2018-09-05,476.81254166666673,10167.367708333331,721.014,75.32583596629806,26.67621308011583,0.0,295.561791666667,56.86825
187,2018-09-06,450.66533333333336,9646.580958333334,652.164625,71.19515534491838,26.574541268564506,0.0,242.030583333333,56.580875
187,2018-09-07,435.7881666666667,9463.409708333333,455.1996666666665,68.84489204844655,26.194663774721004,0.0,195.3215,56.9008333333333
187,2018-09-08,449.6367916666666,9489.38083333333,479.4720416666666,71.03266850974197,26.95311733033396,0.0,184.726375,57.26575
187,2018-09-09,499.3610833333334,10239.776958333336,478.5414166666667,78.88800684570828,27.74017742039549,0.0,241.34375,57.8526666666667
187,2018-09-10,472.3749583333333,9240.342375,750.1612083333333,74.62479594523434,29.079292868944634,0.0,242.776416666667,57.7475833333333
187,2018-09-11,493.2937916666667,10201.646750000002,644.1720416666667,77.92950895208006,27.505554613169576,0.0,186.636791666667,57.3550416666667
187,2018-09-12,494.2548333333334,10328.026875000001,669.3394166666666,78.08133228014745,27.22191060924317,0.0,135.978458333333,57.3175
187,2018-09-13,487.51387499999987,10251.529875,671.3863333333333,77.01640995260661,27.051000771970134,0.0,133.959708333333,57.2841666666667
187,2018-09-14,491.8264166666666,10352.075583333333,720.8697916666666,77.69769615587151,27.025233515905683,0.0,149.827791666667,56.9512083333333
187,2018-09-15,493.4201666666667,10460.854875,754.7612083333335,77.94947340705635,26.830870085929654,0.0,170.370833333333,56.9495833333333
187,2018-09-16,497.1444583333334,10495.818958333333,725.2932083333332,78.53782912058979,26.943332435952193,0.0,175.652083333333,57.0737916666667
187,2018-09-17,507.81387500000005,10737.217958333335,660.9623333333333,80.22336097946288,26.902821601472333,0.0,177.008333333333,56.55675
187,2018-09-18,489.6249583333334,10065.825833333334,810.6167500000003,77.34991442864667,27.669363820068522,0.0,162.117333333333,55.9903333333333
187,2018-09-19,510.61662500000006,10728.0325,504.9281249999999,80.66613349131121,27.07446653001533,0.0,167.371541666667,56.9798333333333
187,2018-09-20,491.26525,10341.573041666665,583.7135,77.60904423380727,27.021812695459822,0.0,180.789583333333,57.4182916666666
187,2018-09-21,496.88545833333336,10484.144374999998,731.6099583333333,78.49691284886782,26.959282649959803,0.0,136.859,56.3414166666667
187,2018-09-22,499.122875,10556.566500000003,436.89125000000007,78.85037519747236,26.894893214490395,0.0,137.94725,57.03225
187,2018-09-23,511.630625,10688.497875000001,538.1615,80.82632306477093,27.228573861148536,0.0,243.439583333333,57.5923333333333
187,2018-09-24,505.3819583333334,10431.861416666667,525.3397499999999,79.83917193259612,27.557699674382448,0.0,213.345833333333,57.8874583333333
187,2018-09-25,491.9895833333333,10357.757,580.5024583333334,77.7234728804634,27.01937056959125,0.0,167.359041666667,56.8253333333333
187,2018-09-26,511.54370833333337,10681.376666666663,637.1927083333331,80.81259215376515,27.242098264825216,0.0,129.354166666667,56.1554583333333
187,2018-09-27,490.9875000000001,10259.090125,551.3795416666668,77.56516587677726,27.22366728891565,0.0,168.804833333333,56.9379166666667
187,2018-09-28,492.1180416666668,10297.061875000001,634.197,77.7437664560295,27.185730204687374,0.0,154.9535,56.517375
187,2018-09-29,477.53470833333336,9996.974833333332,529.7488333333333,75.43992232754081,27.17198597098377,0.0,133.271541666667,57.0194166666667
187,2018-09-30,505.67362499999996,10508.895583333331,422.4120000000001,79.88524881516588,27.371478896763556,0.0,171.632625,57.202375
187,2018-10-01,506.2569166666667,10518.154375,422.7617916666666,79.97739599789362,27.37892972126639,0.0,182.07225,57.0722083333333
187,2018-10-02,502.4826666666668,10509.625958333332,549.1889583333333,79.38114797261719,27.196866125914,0.0,206.431958333333,56.3521666666667
187,2018-10-03,472.2326250000001,9961.70625,615.6869583333333,74.6023104265403,26.965426549041243,0.0,152.713208333333,56.0488333333333
187,2018-10-04,478.4860833333333,10021.049833333336,756.5210833333332,75.5902185360716,27.16071053062265,0.0,168.95275,55.47475
187,2018-10-05,491.79508333333337,10276.213583333332,557.7291250000001,77.69274618220116,27.223007219620392,0.0,253.769458333333,56.6266666666667
187,2018-10-06,499.5763749999999,10506.902291666667,679.1263333333334,78.92201816745654,27.0465725060774,0.0,222.156958333333,56.3405416666667
187,2018-10-07,508.25145833333323,10620.180416666668,511.304875,80.29248946814111,27.222736325793996,0.0,196.083333333333,56.7276666666667
187,2018-10-08,519.0090000000001,10939.926541666668,551.8280416666666,81.9919431279621,26.986435272263048,0.0,306.007625,56.9520416666667
187,2018-10-09,504.7534583333333,10622.165708333336,736.4279583333333,79.73988283307003,27.030325086156857,0.0,219.060416666667,56.567125
187,2018-10-10,513.6458749999999,10841.119249999998,692.7745,81.14468799368088,26.950989883186338,0.0,274.095791666667,56.1017083333333
187,2018-10-11,512.1979583333333,10775.186958333334,742.41,80.91594918378094,27.039463267962038,0.0,337.224291666667,55.1334583333333
187,2018-10-12,490.88533333333334,10206.535125,595.0572083333333,77.54902580305423,27.358152107906886,0.0,435.157625,55.6066666666667
187,2018-10-13,502.49091666666664,10418.137166666667,470.2675833333332,79.38245129015272,27.436150870787202,0.0,512.188208333333,56.0872083333333
187,2018-10-14,512.1166666666666,10577.663083333333,488.5087916666666,80.90310689836755,27.540017890582636,0.0,543.390291666667,57.068125
187,2018-10-15,525.9479166666666,11045.109666666665,344.96145833333327,83.08813849394419,27.086802723210223,0.0,508.795125,56.3542083333333
187,2018-10-16,526.27575,10993.568375,380.2297083333333,83.13992890995262,27.230757012961227,0.0,535.35975,56.6564583333333
187,2018-10-17,525.0958333333333,11044.589208333337,235.79833333333337,82.95352817272249,27.044193999454148,0.0,570.90275,56.117
187,2018-10-18,522.4597083333334,10657.883583333334,447.2894166666667,82.53707872564509,27.8847573347824,0.0,587.911791666667,57.5224583333333
187,2018-10-19,528.2833750000001,11066.752291666666,464.87354166666677,83.45708925750395,27.153873623078713,0.0,626.899958333333,56.3727083333333
187,2018-10-20,509.32087499999994,10766.523833333335,462.94225000000006,80.46143364928909,26.90921373949186,0.0,605.841,54.9175
187,2018-10-21,512.6722083333334,10576.859166666667,415.145,80.9908701948394,27.571988676248754,0.0,619.875666666667,56.2268333333333
187,2018-10-22,514.0312083333334,10622.262541666665,440.2324166666667,81.20556213796736,27.526911948057826,0.0,632.970125,56.676625
187,2018-10-23,517.7590416666666,10794.697291666665,300.45762499999995,81.79447735650342,27.283636916996816,0.0,628.813875,56.2192916666667
187,2018-10-24,514.5916666666667,10488.886874999998,370.3567083333333,81.29410215903108,27.907336263988032,0.0,626.775,56.9099583333333
187,2018-10-25,332.49508333333335,6123.734541666666,762.9218750000001,52.52686940494997,30.885448296713513,0.0,624.810416666667,56.8367916666667
187,2018-10-26,472.8749166666667,9977.217541666667,536.11875,74.70377830437073,26.960123298292714,0.0,618.399333333333,56.2535
187,2018-10-27,470.6111250000001,9960.829125,594.1441249999999,74.34614928909954,26.87520201160965,0.0,632.001416666667,55.4727083333333
187,2018-10-28,465.9166666666667,9930.180083333335,567.1420833333332,73.60452869931542,26.689237086483068,0.0,652.725708333333,55.0005416666667
187,2018-10-29,462.8262916666668,9879.149541666666,546.1085416666666,73.11631779884152,26.649158526518306,0.0,638.139583333333,55.3041666666667
187,2018-10-30,474.56937500000004,10077.047874999998,469.91824999999994,74.97146524486573,26.788686808651953,0.0,637.138208333333,56.3484166666667
187,2018-10-31,486.5415416666668,10348.439249999998,566.8542083333332,76.86280279094262,26.744230725554964,0.0,565.670125,55.77275
187,2018-11-01,479.631875,10156.536999999998,616.2297083333332,75.77122827804106,26.862561346369013,0.0,529.679166666667,55.803
187,2018-11-02,469.3715,10062.574541666667,607.7012083333334,74.1503159557662,26.53338405704315,0.0,542.484708333333,54.9988333333333
187,2018-11-03,471.49991666666665,9941.984791666668,518.5045416666666,74.48655871511322,26.976994522129743,0.0,557.304166666667,56.0193333333333
187,2018-11-04,484.03058333333337,10110.155041666665,377.2512083333333,76.46612690889943,27.233284654692003,0.0,603.7875,57.9994583333333
187,2018-11-05,509.55070833333326,10693.003375000002,408.05491666666666,80.49774223275408,27.106456227375038,0.0,608.6625,57.2561666666667
187,2018-11-06,441.62075,9504.918541666666,582.4395416666665,69.7663112164297,26.429327320423074,0.0,713.902083333333,55.04775
187,2018-11-07,375.0743333333333,8509.816916666665,525.4066666666666,59.25344918378094,25.071606753362424,0.0,1000.0,53.54025
